Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,13,30,918.0,66.0,2.6,16.4,565.0,925.57,716.45
2018,2,1,13,45,882.5,71.5,2.6,16.5,536.5,882.24,686.69
2018,2,1,14,0,847.0,77.0,2.6,16.6,508.0,845.18,661.6
2018,2,1,14,15,825.0,76.0,2.4,16.45,477.0,801.19,630.46
2018,2,1,14,30,803.0,75.0,2.2,16.3,446.0,755.46,597.89
2018,2,1,14,45,772.0,74.5,2.05,16.2,409.5,702.0,559.6
2018,2,1,15,0,741.0,74.0,1.9,16.1,373.0,648.1,520.51
2018,2,1,15,15,754.0,64.0,1.9,16.1,342.5,613.11,495.74
2018,2,1,15,30,767.0,54.0,1.9,16.1,312.0,574.54,466.1
2018,2,1,15,45,671.0,58.5,1.45,14.85,262.0,485.53,395.24
2018,2,1,16,0,575.0,63.0,1.0,13.6,212.0,406.71,330.65
2018,2,1,16,15,524.5,55.0,1.1,13.05,171.0,341.0,276.29
2018,2,1,16,30,474.0,47.0,1.2,12.5,130.0,279.68,223.11
2018,2,1,16,45,396.5,38.5,1.25,11.95,94.0,212.42,163.52
2018,2,1,17,0,319.0,30.0,1.3,11.4,58.0,153.62,104.62
2018,2,1,17,15,188.5,17.5,1.3,11.2,31.5,65.37,0.0
2018,2,1,17,30,58.0,5.0,1.3,11.0,5.0,4.55,0.0
2018,2,1,17,45,29.0,2.5,1.35,10.75,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.05,7.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.75,5.25,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,2,7,15,149.5,10.0,2.1,5.8,17.5,41.13,0.0
2018,2,2,7,30,299.0,20.0,2.4,6.5,35.0,111.86,0.0
2018,2,2,7,45,354.5,30.0,2.7,7.2,66.5,168.56,122.42
2018,2,2,8,0,410.0,40.0,3.0,7.9,98.0,222.91,177.22
2018,2,2,8,15,552.5,41.5,2.95,8.45,149.5,309.5,254.27
2018,2,2,8,30,695.0,43.0,2.9,9.0,201.0,413.85,344.75
2018,2,2,8,45,661.5,56.0,2.85,9.6,231.5,447.91,375.64
2018,2,2,9,0,628.0,69.0,2.8,10.2,262.0,480.41,403.27
2018,2,2,9,15,537.5,97.0,2.8,10.7,278.0,484.68,406.11
2018,2,2,9,30,447.0,125.0,2.8,11.2,294.0,474.33,396.29
2018,2,2,9,45,627.0,100.5,2.75,11.7,363.0,604.53,500.79
2018,2,2,10,0,807.0,76.0,2.7,12.2,432.0,735.86,598.3
2018,2,2,10,15,840.5,73.5,2.7,12.6,467.0,788.7,634.32
2018,2,2,10,30,874.0,71.0,2.7,13.0,502.0,832.78,663.93
2018,2,2,10,45,808.0,93.0,2.7,13.45,506.5,835.27,663.13
2018,2,2,11,0,742.0,115.0,2.7,13.9,511.0,827.92,655.76
2018,2,2,11,15,639.0,150.0,2.65,14.25,498.5,790.47,626.77
2018,2,2,11,30,536.0,185.0,2.6,14.6,486.0,739.02,587.08
2018,2,2,11,45,549.0,184.0,2.6,14.95,497.0,757.03,599.84
2018,2,2,12,0,562.0,183.0,2.6,15.3,508.0,772.89,610.44
2018,2,2,12,15,629.5,162.0,2.6,15.55,527.0,822.74,645.59
2018,2,2,12,30,697.0,141.0,2.6,15.8,546.0,863.01,673.15
2018,2,2,12,45,791.0,112.0,2.6,16.1,567.0,908.0,703.78
2018,2,2,13,0,885.0,83.0,2.6,16.4,588.0,944.55,728.27
2018,2,2,13,15,867.5,85.5,2.65,16.45,570.5,929.6,718.39
2018,2,2,13,30,850.0,88.0,2.7,16.5,553.0,902.06,700.31
2018,2,2,13,45,877.0,78.0,2.75,16.5,542.0,887.02,691.25
2018,2,2,14,0,904.0,68.0,2.8,16.5,531.0,876.22,685.13
2018,2,2,14,15,872.5,68.5,2.7,16.4,496.0,825.0,649.36
2018,2,2,14,30,841.0,69.0,2.6,16.3,461.0,772.5,612.61
2018,2,2,14,45,820.0,68.0,2.45,16.15,427.0,732.05,584.08
2018,2,2,15,0,799.0,67.0,2.3,16.0,393.0,683.1,548.81
2018,2,2,15,15,748.0,68.5,2.3,16.0,350.0,615.51,499.45
2018,2,2,15,30,697.0,70.0,2.3,16.0,307.0,552.87,450.52
2018,2,2,15,45,645.0,66.5,1.65,14.85,263.0,483.38,394.33
2018,2,2,16,0,593.0,63.0,1.0,13.7,219.0,417.22,338.93
2018,2,2,16,15,547.5,54.5,1.05,13.1,177.5,352.34,285.21
2018,2,2,16,30,502.0,46.0,1.1,12.5,136.0,291.31,232.3
2018,2,2,16,45,436.0,37.5,1.15,11.85,99.5,226.8,174.89
2018,2,2,17,0,370.0,29.0,1.2,11.2,63.0,169.54,117.67
2018,2,2,17,15,215.5,18.0,1.2,10.95,35.0,84.5,0.0
2018,2,2,17,30,61.0,7.0,1.2,10.7,7.0,18.98,0.0
2018,2,2,17,45,30.5,3.5,1.25,10.5,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.55,4.35,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,3,7,15,148.5,10.5,1.6,6.2,18.5,41.33,0.0
2018,2,3,7,30,297.0,21.0,1.8,7.1,37.0,112.78,10.29
2018,2,3,7,45,431.0,28.5,2.05,8.05,77.0,188.27,137.09
2018,2,3,8,0,565.0,36.0,2.3,9.0,117.0,275.49,217.48
2018,2,3,8,15,634.0,41.0,2.4,9.6,162.5,345.48,281.54
2018,2,3,8,30,703.0,46.0,2.5,10.2,208.0,421.66,348.77
2018,2,3,8,45,746.5,49.5,2.6,10.85,253.0,487.75,405.62
2018,2,3,9,0,790.0,53.0,2.7,11.5,298.0,556.42,462.31
2018,2,3,9,15,818.0,55.5,2.7,12.1,340.0,615.88,509.43
2018,2,3,9,30,846.0,58.0,2.7,12.7,382.0,669.83,549.43
2018,2,3,9,45,865.5,60.0,2.75,13.3,419.0,721.89,586.24
2018,2,3,10,0,885.0,62.0,2.8,13.9,456.0,772.75,621.36
2018,2,3,10,15,898.5,63.5,2.7,14.25,487.0,816.56,650.28
2018,2,3,10,30,912.0,65.0,2.6,14.6,518.0,858.11,677.02
2018,2,3,10,45,921.0,66.0,2.55,15.0,542.5,892.58,698.55
2018,2,3,11,0,930.0,67.0,2.5,15.4,567.0,924.03,717.77
2018,2,3,11,15,935.0,68.0,2.5,15.7,584.0,948.61,732.84
2018,2,3,11,30,940.0,69.0,2.5,16.0,601.0,969.67,745.55
2018,2,3,11,45,943.0,69.5,2.45,16.25,610.5,984.54,753.75
2018,2,3,12,0,946.0,70.0,2.4,16.5,620.0,995.62,759.52
2018,2,3,12,15,946.0,70.0,2.4,16.65,621.5,999.31,761.3
2018,2,3,12,30,946.0,70.0,2.4,16.8,623.0,999.09,760.69
2018,2,3,12,45,944.0,70.0,2.35,17.0,617.0,993.05,755.69
2018,2,3,13,0,942.0,70.0,2.3,17.2,611.0,983.14,748.31
2018,2,3,13,15,937.0,69.5,2.3,17.2,597.0,966.0,737.33
2018,2,3,13,30,932.0,69.0,2.3,17.2,583.0,945.22,724.05
2018,2,3,13,45,924.5,67.5,2.3,17.25,561.5,917.42,705.9
2018,2,3,14,0,917.0,66.0,2.3,17.3,540.0,886.38,685.55
2018,2,3,14,15,905.5,64.5,2.2,17.2,511.5,848.92,660.12
2018,2,3,14,30,894.0,63.0,2.1,17.1,483.0,808.86,632.76
2018,2,3,14,45,877.5,61.0,2.0,17.0,448.5,761.95,600.26
2018,2,3,15,0,861.0,59.0,1.9,16.9,414.0,713.33,566.15
2018,2,3,15,15,837.0,57.0,1.9,16.9,374.5,658.13,527.1
2018,2,3,15,30,813.0,55.0,1.9,16.9,335.0,607.6,489.45
2018,2,3,15,45,778.0,51.5,1.35,15.8,291.0,542.85,437.46
2018,2,3,16,0,743.0,48.0,0.8,14.7,247.0,479.48,384.54
2018,2,3,16,15,689.5,44.0,0.8,14.4,202.0,408.16,325.96
2018,2,3,16,30,636.0,40.0,0.8,14.1,157.0,340.96,268.25
2018,2,3,16,45,543.5,34.0,0.8,13.75,114.0,261.26,199.09
2018,2,3,17,0,451.0,28.0,0.8,13.4,71.0,190.88,132.55
2018,2,3,17,15,281.0,18.5,0.75,13.4,40.5,103.18,0.0
2018,2,3,17,30,111.0,9.0,0.7,13.4,10.0,31.19,0.0
2018,2,3,17,45,55.5,4.5,0.7,13.35,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,4,7,15,2.0,7.0,1.0,7.45,7.0,6.79,0.0
2018,2,4,7,30,4.0,14.0,1.0,8.1,14.0,13.42,0.0
2018,2,4,7,45,2.0,26.5,0.95,8.75,26.5,24.26,14.24
2018,2,4,8,0,0.0,39.0,0.9,9.4,39.0,35.29,24.55
2018,2,4,8,15,9.0,54.5,1.05,9.8,56.5,54.17,41.19
2018,2,4,8,30,18.0,70.0,1.2,10.2,74.0,78.57,62.54
2018,2,4,8,45,18.0,76.5,1.35,10.65,81.5,84.99,68.18
2018,2,4,9,0,18.0,83.0,1.5,11.1,89.0,91.73,73.93
2018,2,4,9,15,35.5,104.0,1.6,11.5,117.0,126.23,103.48
2018,2,4,9,30,53.0,125.0,1.7,11.9,145.0,162.54,134.1
2018,2,4,9,45,124.5,157.5,1.8,12.3,211.5,266.53,221.17
2018,2,4,10,0,196.0,190.0,1.9,12.7,278.0,365.15,301.12
2018,2,4,10,15,257.5,197.0,1.95,13.15,321.0,444.33,363.42
2018,2,4,10,30,319.0,204.0,2.0,13.6,364.0,512.68,416.2
2018,2,4,10,45,439.5,186.5,2.1,14.05,418.0,622.85,500.97
2018,2,4,11,0,560.0,169.0,2.2,14.5,472.0,721.98,575.18
2018,2,4,11,15,594.5,164.0,2.2,14.8,495.0,766.63,605.7
2018,2,4,11,30,629.0,159.0,2.2,15.1,518.0,804.12,630.93
2018,2,4,11,45,761.5,123.5,2.25,15.4,565.0,896.26,694.77
2018,2,4,12,0,894.0,88.0,2.3,15.7,612.0,970.23,744.16
2018,2,4,12,15,917.5,82.0,2.25,15.7,621.0,988.76,755.23
2018,2,4,12,30,941.0,76.0,2.2,15.7,630.0,1003.47,764.4
2018,2,4,12,45,936.5,77.0,2.15,15.75,623.5,996.35,758.88
2018,2,4,13,0,932.0,78.0,2.1,15.8,617.0,985.41,751.2
2018,2,4,13,15,928.0,76.5,2.05,15.8,603.0,968.05,739.52
2018,2,4,13,30,924.0,75.0,2.0,15.8,589.0,947.06,725.56
2018,2,4,13,45,917.0,73.5,2.0,15.8,567.5,919.86,708.04
2018,2,4,14,0,910.0,72.0,2.0,15.8,546.0,889.41,688.31
2018,2,4,14,15,899.5,70.0,1.95,15.8,517.5,852.33,663.37
2018,2,4,14,30,889.0,68.0,1.9,15.8,489.0,812.59,636.45
2018,2,4,14,45,874.5,65.0,1.9,15.85,454.5,766.07,604.76
2018,2,4,15,0,860.0,62.0,1.9,15.9,420.0,717.69,571.25
2018,2,4,15,15,835.5,60.0,1.9,15.9,380.0,667.74,536.06
2018,2,4,15,30,811.0,58.0,1.9,15.9,340.0,611.14,493.75
2018,2,4,15,45,777.0,54.0,1.45,14.8,296.0,546.32,442.28
2018,2,4,16,0,743.0,50.0,1.0,13.7,252.0,482.8,389.9
2018,2,4,16,15,690.5,45.5,1.05,13.1,206.5,411.2,331.33
2018,2,4,16,30,638.0,41.0,1.1,12.5,161.0,343.66,273.31
2018,2,4,16,45,546.0,35.0,1.15,11.95,117.5,263.83,203.61
2018,2,4,17,0,454.0,29.0,1.2,11.4,74.0,193.26,137.32
2018,2,4,17,15,283.5,19.5,1.2,11.35,42.5,105.7,5.46
2018,2,4,17,30,113.0,10.0,1.2,11.3,11.0,32.58,0.0
2018,2,4,17,45,56.5,5.0,1.2,11.25,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,5,7,15,144.0,11.5,1.7,6.65,20.0,41.25,0.0
2018,2,5,7,30,288.0,23.0,1.9,7.3,40.0,113.41,36.18
2018,2,5,7,45,415.0,30.5,2.1,7.95,80.0,189.02,140.11
2018,2,5,8,0,542.0,38.0,2.3,8.6,120.0,268.96,213.52
2018,2,5,8,15,611.0,44.0,2.4,9.2,165.5,339.0,277.35
2018,2,5,8,30,680.0,50.0,2.5,9.8,211.0,415.38,344.57
2018,2,5,8,45,724.0,53.5,2.6,10.4,256.0,480.92,400.92
2018,2,5,9,0,768.0,57.0,2.7,11.0,301.0,549.09,457.27
2018,2,5,9,15,799.5,59.0,2.85,11.65,343.0,609.47,505.64
2018,2,5,9,30,831.0,61.0,3.0,12.3,385.0,670.39,551.8
2018,2,5,9,45,765.5,81.5,3.1,12.95,402.0,682.18,558.28
2018,2,5,10,0,700.0,102.0,3.2,13.6,419.0,690.16,562.14
2018,2,5,10,15,718.0,106.0,3.25,14.2,450.5,735.34,593.87
2018,2,5,10,30,736.0,110.0,3.3,14.8,482.0,779.11,623.79
2018,2,5,10,45,599.5,154.0,3.35,15.35,466.5,731.75,586.38
2018,2,5,11,0,463.0,198.0,3.4,15.9,451.0,669.1,535.51
2018,2,5,11,15,414.5,218.5,3.4,16.4,450.0,658.14,524.83
2018,2,5,11,30,366.0,239.0,3.4,16.9,449.0,627.35,499.43
2018,2,5,11,45,442.0,221.0,3.4,17.4,479.0,700.37,554.25
2018,2,5,12,0,518.0,203.0,3.4,17.9,509.0,756.32,595.35
2018,2,5,12,15,556.5,191.0,3.3,18.2,520.5,781.45,612.93
2018,2,5,12,30,595.0,179.0,3.2,18.5,532.0,804.04,628.18
2018,2,5,12,45,691.0,147.5,3.15,18.8,553.5,864.71,670.28
2018,2,5,13,0,787.0,116.0,3.1,19.1,575.0,905.58,697.64
2018,2,5,13,15,849.5,94.5,2.95,19.15,579.5,928.15,712.24
2018,2,5,13,30,912.0,73.0,2.8,19.2,584.0,934.99,716.11
2018,2,5,13,45,911.5,70.0,2.7,19.3,564.5,911.93,699.89
2018,2,5,14,0,911.0,67.0,2.6,19.4,545.0,885.33,681.59
2018,2,5,14,15,902.0,65.0,2.4,19.3,517.5,849.42,656.54
2018,2,5,14,30,893.0,63.0,2.2,19.2,490.0,810.76,629.54
2018,2,5,14,45,877.0,61.0,2.05,19.05,455.5,764.15,597.22
2018,2,5,15,0,861.0,59.0,1.9,18.9,421.0,715.78,563.34
2018,2,5,15,15,837.5,56.5,1.9,18.9,381.0,660.12,524.34
2018,2,5,15,30,814.0,54.0,1.9,18.9,341.0,604.0,483.26
2018,2,5,15,45,780.0,51.0,1.45,17.6,297.5,545.37,437.2
2018,2,5,16,0,746.0,48.0,1.0,16.3,254.0,482.9,386.45
2018,2,5,16,15,693.0,44.5,1.05,15.75,208.5,412.04,329.0
2018,2,5,16,30,640.0,41.0,1.1,15.2,163.0,345.23,272.15
2018,2,5,16,45,550.5,35.0,1.15,14.65,119.5,266.15,203.81
2018,2,5,17,0,461.0,29.0,1.2,14.1,76.0,196.17,139.37
2018,2,5,17,15,290.0,20.0,1.2,13.95,44.0,108.82,21.85
2018,2,5,17,30,119.0,11.0,1.2,13.8,12.0,34.78,0.0
2018,2,5,17,45,59.5,5.5,1.2,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.55,6.95,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.8,5.65,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.9,5.3,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.9,5.2,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.9,4.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.85,4.8,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,4.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.65,4.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,4.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,2,6,6,45,18.0,1.5,2.95,4.6,1.0,0.0,0.0
2018,2,6,7,0,36.0,3.0,3.1,4.8,2.0,0.0,0.0
2018,2,6,7,15,227.5,12.5,3.25,5.5,25.0,60.01,0.0
2018,2,6,7,30,419.0,22.0,3.4,6.2,48.0,146.0,59.43
2018,2,6,7,45,533.5,28.0,3.55,6.9,91.0,222.58,166.52
2018,2,6,8,0,648.0,34.0,3.7,7.6,134.0,306.63,245.04
2018,2,6,8,15,710.5,38.5,3.8,8.25,181.5,377.76,311.11
2018,2,6,8,30,773.0,43.0,3.9,8.9,229.0,451.15,377.01
2018,2,6,8,45,812.5,45.5,4.0,9.6,275.5,516.82,434.22
2018,2,6,9,0,852.0,48.0,4.1,10.3,322.0,584.7,491.01
2018,2,6,9,15,877.5,50.0,4.15,10.95,365.0,644.48,539.18
2018,2,6,9,30,903.0,52.0,4.2,11.6,408.0,704.17,583.5
2018,2,6,9,45,919.5,54.0,4.3,12.25,445.5,756.69,621.26
2018,2,6,10,0,936.0,56.0,4.4,12.9,483.0,807.6,657.13
2018,2,6,10,15,948.5,57.5,4.45,13.4,515.5,852.66,688.11
2018,2,6,10,30,961.0,59.0,4.5,13.9,548.0,895.2,716.87
2018,2,6,10,45,968.5,60.0,4.5,14.4,573.0,929.95,739.28
2018,2,6,11,0,976.0,61.0,4.5,14.9,598.0,961.41,759.18
2018,2,6,11,15,981.5,61.5,4.55,15.2,615.5,986.92,775.79
2018,2,6,11,30,987.0,62.0,4.6,15.5,633.0,1008.72,789.86
2018,2,6,11,45,989.0,62.0,4.6,15.85,642.0,1022.7,797.92
2018,2,6,12,0,991.0,62.0,4.6,16.2,651.0,1032.66,803.34
2018,2,6,12,15,990.5,62.5,4.6,16.35,653.0,1036.79,805.5
2018,2,6,12,30,990.0,63.0,4.6,16.5,655.0,1036.79,805.01
2018,2,6,12,45,986.0,63.5,4.6,16.65,648.0,1029.33,799.52
2018,2,6,13,0,982.0,64.0,4.6,16.8,641.0,1017.83,791.44
2018,2,6,13,15,976.5,63.5,4.5,16.85,626.0,999.69,778.27
2018,2,6,13,30,971.0,63.0,4.4,16.9,611.0,977.75,762.63
2018,2,6,13,45,963.5,62.0,4.35,16.9,589.0,949.71,743.41
2018,2,6,14,0,956.0,61.0,4.3,16.9,567.0,918.26,721.84
2018,2,6,14,15,945.0,59.5,4.05,16.7,538.0,879.98,695.03
2018,2,6,14,30,934.0,58.0,3.8,16.5,509.0,838.91,666.06
2018,2,6,14,45,917.0,56.5,3.55,16.35,473.0,790.64,631.48
2018,2,6,15,0,900.0,55.0,3.3,16.2,437.0,740.55,595.25
2018,2,6,15,15,877.5,53.0,3.3,16.2,396.5,684.49,554.8
2018,2,6,15,30,855.0,51.0,3.3,16.2,356.0,627.77,512.41
2018,2,6,15,45,821.0,48.5,2.65,14.85,311.0,563.2,461.01
2018,2,6,16,0,787.0,46.0,2.0,13.5,266.0,499.9,408.62
2018,2,6,16,15,734.5,43.0,1.95,12.6,219.5,431.65,351.55
2018,2,6,16,30,682.0,40.0,1.9,11.7,173.0,363.37,292.08
2018,2,6,16,45,594.5,34.5,1.85,10.8,128.0,283.17,221.2
2018,2,6,17,0,507.0,29.0,1.8,9.9,83.0,211.81,154.47
2018,2,6,17,15,323.5,20.0,1.8,9.6,48.0,116.23,37.57
2018,2,6,17,30,140.0,11.0,1.8,9.3,13.0,39.23,0.0
2018,2,6,17,45,70.0,5.5,1.75,9.0,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,7,6,45,12.5,1.5,1.15,5.3,1.0,0.0,0.0
2018,2,7,7,0,25.0,3.0,1.1,5.5,2.0,0.0,0.0
2018,2,7,7,15,183.0,14.0,1.3,6.4,24.5,51.87,0.0
2018,2,7,7,30,341.0,25.0,1.5,7.3,47.0,131.19,61.73
2018,2,7,7,45,455.0,31.5,1.65,8.15,87.5,203.42,152.16
2018,2,7,8,0,569.0,38.0,1.8,9.0,128.0,280.16,222.21
2018,2,7,8,15,635.0,43.5,1.95,9.55,174.0,349.93,285.54
2018,2,7,8,30,701.0,49.0,2.1,10.1,220.0,425.71,351.91
2018,2,7,8,45,743.0,52.5,2.2,10.65,265.5,491.34,407.89
2018,2,7,9,0,785.0,56.0,2.3,11.2,311.0,559.41,463.69
2018,2,7,9,15,814.0,59.0,2.35,11.9,354.0,620.35,511.43
2018,2,7,9,30,843.0,62.0,2.4,12.6,397.0,681.62,556.52
2018,2,7,9,45,863.0,64.0,2.45,13.3,435.0,728.62,588.84
2018,2,7,10,0,883.0,66.0,2.5,14.0,473.0,780.14,623.9
2018,2,7,10,15,897.0,67.5,2.45,14.5,504.5,824.63,652.87
2018,2,7,10,30,911.0,69.0,2.4,15.0,536.0,866.88,679.73
2018,2,7,10,45,920.5,70.0,2.35,15.45,561.0,902.04,701.3
2018,2,7,11,0,930.0,71.0,2.3,15.9,586.0,934.2,720.57
2018,2,7,11,15,936.0,72.0,2.2,16.2,604.0,959.92,735.13
2018,2,7,11,30,942.0,73.0,2.1,16.5,622.0,982.13,747.23
2018,2,7,11,45,945.0,73.0,2.05,16.8,631.5,996.56,754.68
2018,2,7,12,0,948.0,73.0,2.0,17.1,641.0,1007.15,759.75
2018,2,7,12,15,946.0,74.5,2.0,17.3,642.5,1010.94,761.39
2018,2,7,12,30,944.0,76.0,2.0,17.5,644.0,1010.77,760.66
2018,2,7,12,45,938.5,77.5,2.0,17.65,637.5,1003.31,755.47
2018,2,7,13,0,933.0,79.0,2.0,17.8,631.0,992.01,747.97
2018,2,7,13,15,928.5,78.0,2.0,17.85,617.0,974.78,736.98
2018,2,7,13,30,924.0,77.0,2.0,17.9,603.0,953.91,723.71
2018,2,7,13,45,915.5,76.5,2.0,17.95,581.5,926.54,706.14
2018,2,7,14,0,907.0,76.0,2.0,18.0,560.0,895.99,686.43
2018,2,7,14,15,895.0,74.0,1.95,17.9,531.0,857.59,661.11
2018,2,7,14,30,883.0,72.0,1.9,17.8,502.0,816.64,633.89
2018,2,7,14,45,866.0,70.0,1.8,17.65,467.0,769.48,601.65
2018,2,7,15,0,849.0,68.0,1.7,17.5,432.0,726.86,572.35
2018,2,7,15,15,824.5,65.5,1.7,17.5,391.5,670.21,532.78
2018,2,7,15,30,800.0,63.0,1.7,17.5,351.0,613.14,490.79
2018,2,7,15,45,764.5,59.5,1.45,16.2,307.0,548.18,441.29
2018,2,7,16,0,729.0,56.0,1.2,14.9,263.0,484.6,390.93
2018,2,7,16,15,675.0,51.0,1.25,13.9,216.5,411.9,332.33
2018,2,7,16,30,621.0,46.0,1.3,12.9,170.0,343.42,274.34
2018,2,7,16,45,531.5,40.0,1.3,11.95,126.0,268.1,208.73
2018,2,7,17,0,442.0,34.0,1.3,11.0,82.0,199.38,146.08
2018,2,7,17,15,286.5,23.5,1.35,10.65,48.5,112.92,46.34
2018,2,7,17,30,131.0,13.0,1.4,10.3,15.0,39.23,0.0
2018,2,7,17,45,65.5,6.5,1.4,9.95,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,2,8,6,45,13.5,1.5,1.05,5.95,1.0,0.0,0.0
2018,2,8,7,0,27.0,3.0,1.0,6.1,2.0,0.0,0.0
2018,2,8,7,15,190.0,14.5,1.0,6.85,26.0,53.84,0.0
2018,2,8,7,30,353.0,26.0,1.0,7.6,50.0,136.23,71.25
2018,2,8,7,45,467.5,32.5,1.0,8.3,91.5,208.73,156.35
2018,2,8,8,0,582.0,39.0,1.0,9.0,133.0,286.59,226.43
2018,2,8,8,15,648.0,44.5,0.95,9.55,180.0,357.25,289.18
2018,2,8,8,30,714.0,50.0,0.9,10.1,227.0,433.89,354.26
2018,2,8,8,45,755.5,53.5,0.9,10.6,273.0,500.06,408.8
2018,2,8,9,0,797.0,57.0,0.9,11.1,319.0,568.58,462.77
2018,2,8,9,15,827.5,59.0,0.9,11.8,362.5,629.96,508.75
2018,2,8,9,30,858.0,61.0,0.9,12.5,406.0,686.02,547.66
2018,2,8,9,45,880.0,62.0,0.95,13.15,444.0,739.64,583.65
2018,2,8,10,0,902.0,63.0,1.0,13.8,482.0,792.21,618.07
2018,2,8,10,15,915.0,65.0,1.05,14.3,514.5,837.27,646.96
2018,2,8,10,30,928.0,67.0,1.1,14.8,547.0,879.96,673.9
2018,2,8,10,45,937.5,67.5,1.15,15.3,572.0,915.02,695.41
2018,2,8,11,0,947.0,68.0,1.2,15.8,597.0,947.02,714.82
2018,2,8,11,15,953.5,69.0,1.3,16.15,615.5,973.6,731.86
2018,2,8,11,30,960.0,70.0,1.4,16.5,634.0,996.6,746.64
2018,2,8,11,45,963.5,70.5,1.45,16.85,644.0,1012.4,755.99
2018,2,8,12,0,967.0,71.0,1.5,17.2,654.0,1024.29,763.01
2018,2,8,12,15,968.0,71.0,1.55,17.35,656.0,1029.15,766.23
2018,2,8,12,30,969.0,71.0,1.6,17.5,658.0,1029.97,767.08
2018,2,8,12,45,968.0,69.5,1.7,17.65,651.5,1022.91,763.76
2018,2,8,13,0,967.0,68.0,1.8,17.8,645.0,1011.84,757.97
2018,2,8,13,15,962.5,68.0,1.85,17.85,631.0,995.43,748.35
2018,2,8,13,30,958.0,68.0,1.9,17.9,617.0,975.24,736.33
2018,2,8,13,45,951.0,66.5,2.0,17.95,595.0,947.22,719.69
2018,2,8,14,0,944.0,65.0,2.1,18.0,573.0,915.8,700.62
2018,2,8,14,15,933.5,63.5,2.0,17.85,544.0,878.2,675.59
2018,2,8,14,30,923.0,62.0,1.9,17.7,515.0,837.8,648.54
2018,2,8,14,45,908.0,60.0,1.85,17.55,480.0,790.69,617.0
2018,2,8,15,0,893.0,58.0,1.8,17.4,445.0,741.64,583.67
2018,2,8,15,15,870.5,56.5,1.8,17.4,404.5,686.35,545.27
2018,2,8,15,30,848.0,55.0,1.8,17.4,364.0,630.41,504.91
2018,2,8,15,45,816.0,52.0,1.4,16.2,319.0,566.52,455.19
2018,2,8,16,0,784.0,49.0,1.0,15.0,274.0,507.55,407.21
2018,2,8,16,15,735.5,45.0,1.05,14.35,227.0,435.97,349.57
2018,2,8,16,30,687.0,41.0,1.1,13.7,180.0,367.99,292.0
2018,2,8,16,45,605.0,35.5,1.15,13.1,134.5,289.34,223.81
2018,2,8,17,0,523.0,30.0,1.2,12.5,89.0,218.97,159.69
2018,2,8,17,15,354.0,22.0,1.15,12.35,53.5,127.88,60.43
2018,2,8,17,30,185.0,14.0,1.1,12.2,18.0,51.5,0.0
2018,2,8,17,45,92.5,7.0,1.1,12.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,8.9,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.35,8.55,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,2,9,6,45,19.0,2.0,0.7,8.25,1.5,0.0,0.0
2018,2,9,7,0,38.0,4.0,0.8,8.2,3.0,0.0,0.0
2018,2,9,7,15,230.0,13.5,0.9,8.75,28.5,61.53,0.0
2018,2,9,7,30,422.0,23.0,1.0,9.3,54.0,150.43,84.01
2018,2,9,7,45,528.5,29.5,1.15,9.8,97.0,223.15,166.53
2018,2,9,8,0,635.0,36.0,1.3,10.3,140.0,304.69,240.05
2018,2,9,8,15,695.5,39.5,1.3,10.8,187.0,373.4,301.69
2018,2,9,8,30,756.0,43.0,1.3,11.3,234.0,443.97,362.62
2018,2,9,8,45,794.5,46.0,1.35,11.8,280.5,509.21,417.1
2018,2,9,9,0,833.0,49.0,1.4,12.3,327.0,576.59,470.96
2018,2,9,9,15,858.0,52.0,1.45,12.95,370.0,636.75,516.94
2018,2,9,9,30,883.0,55.0,1.5,13.6,413.0,696.81,559.19
2018,2,9,9,45,900.0,57.0,1.55,14.25,451.0,749.13,594.48
2018,2,9,10,0,917.0,59.0,1.6,14.9,489.0,799.92,627.96
2018,2,9,10,15,929.0,61.0,1.7,15.45,521.5,844.77,657.42
2018,2,9,10,30,941.0,63.0,1.8,16.0,554.0,887.13,684.84
2018,2,9,10,45,949.0,64.5,1.95,16.5,579.0,922.59,707.98
2018,2,9,11,0,957.0,66.0,2.1,17.0,604.0,954.84,728.89
2018,2,9,11,15,962.0,66.5,2.2,17.35,621.5,979.65,744.61
2018,2,9,11,30,967.0,67.0,2.3,17.7,639.0,1000.79,757.99
2018,2,9,11,45,920.0,83.0,2.4,18.05,634.0,988.1,748.79
2018,2,9,12,0,873.0,99.0,2.5,18.4,629.0,980.17,743.27
2018,2,9,12,15,884.0,95.5,2.55,18.6,634.0,990.09,749.81
2018,2,9,12,30,895.0,92.0,2.6,18.8,639.0,986.23,747.03
2018,2,9,12,45,824.5,111.5,2.65,19.0,611.5,948.17,721.34
2018,2,9,13,0,754.0,131.0,2.7,19.2,584.0,902.93,690.9
2018,2,9,13,15,777.0,121.5,2.65,19.3,579.0,903.0,691.2
2018,2,9,13,30,800.0,112.0,2.6,19.4,574.0,893.79,684.83
2018,2,9,13,45,843.0,97.0,2.5,19.5,568.5,897.86,687.46
2018,2,9,14,0,886.0,82.0,2.4,19.6,563.0,887.62,680.22
2018,2,9,14,15,838.0,86.0,2.25,19.5,522.0,834.43,643.44
2018,2,9,14,30,790.0,90.0,2.1,19.4,481.0,772.35,600.42
2018,2,9,14,45,721.5,96.5,2.0,19.3,434.5,701.33,550.77
2018,2,9,15,0,653.0,103.0,1.9,19.2,388.0,628.82,498.92
2018,2,9,15,15,638.0,95.0,1.9,19.2,352.5,579.96,463.13
2018,2,9,15,30,623.0,87.0,1.9,19.2,317.0,530.47,425.65
2018,2,9,15,45,588.0,81.0,1.5,17.8,276.5,470.77,379.46
2018,2,9,16,0,553.0,75.0,1.1,16.4,236.0,412.93,333.16
2018,2,9,16,15,423.5,73.0,1.15,15.45,184.0,310.31,250.93
2018,2,9,16,30,294.0,71.0,1.2,14.5,132.0,226.44,181.6
2018,2,9,16,45,243.5,55.5,1.25,13.6,97.5,171.76,134.45
2018,2,9,17,0,193.0,40.0,1.3,12.7,63.0,122.87,90.94
2018,2,9,17,15,153.0,26.5,1.35,12.25,39.5,81.41,42.5
2018,2,9,17,30,113.0,13.0,1.4,11.8,16.0,35.55,0.0
2018,2,9,17,45,56.5,6.5,1.4,11.35,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,10,6,45,4.5,1.0,1.2,5.35,1.0,0.0,0.0
2018,2,10,7,0,9.0,2.0,1.2,5.5,2.0,0.0,0.0
2018,2,10,7,15,192.5,14.0,1.45,6.25,28.5,54.02,0.0
2018,2,10,7,30,376.0,26.0,1.7,7.0,55.0,144.6,86.95
2018,2,10,7,45,502.5,31.5,1.95,7.75,99.0,216.66,164.28
2018,2,10,8,0,629.0,37.0,2.2,8.5,143.0,303.81,242.61
2018,2,10,8,15,690.0,41.5,2.35,9.1,190.5,373.71,306.32
2018,2,10,8,30,751.0,46.0,2.5,9.7,238.0,449.04,372.43
2018,2,10,8,45,789.5,49.0,2.6,10.3,284.5,514.88,428.54
2018,2,10,9,0,828.0,52.0,2.7,10.9,331.0,578.17,480.61
2018,2,10,9,15,854.0,54.0,3.0,11.6,374.0,637.55,528.26
2018,2,10,9,30,880.0,56.0,3.3,12.3,417.0,696.94,572.47
2018,2,10,9,45,800.5,79.5,3.6,13.0,430.5,710.09,580.47
2018,2,10,10,0,721.0,103.0,3.9,13.7,444.0,711.45,579.74
2018,2,10,10,15,606.0,142.5,4.2,14.0,442.0,688.86,561.55
2018,2,10,10,30,491.0,182.0,4.5,14.3,440.0,650.21,529.67
2018,2,10,10,45,508.5,186.0,4.75,14.65,464.0,685.23,556.65
2018,2,10,11,0,526.0,190.0,5.0,15.0,488.0,719.1,582.21
2018,2,10,11,15,575.0,180.0,5.15,15.15,515.0,764.45,617.31
2018,2,10,11,30,624.0,170.0,5.3,15.3,542.0,816.67,656.1
2018,2,10,11,45,576.5,189.5,5.5,15.4,537.5,794.73,639.58
2018,2,10,12,0,529.0,209.0,5.7,15.5,533.0,776.74,625.14
2018,2,10,12,15,547.5,203.0,5.8,15.55,539.0,790.03,635.95
2018,2,10,12,30,566.0,197.0,5.9,15.6,545.0,800.86,644.85
2018,2,10,12,45,590.5,187.5,6.05,15.6,547.5,810.68,653.36
2018,2,10,13,0,615.0,178.0,6.2,15.6,550.0,824.76,664.87
2018,2,10,13,15,675.5,153.0,6.2,15.5,553.5,845.71,681.31
2018,2,10,13,30,736.0,128.0,6.2,15.4,557.0,860.47,693.21
2018,2,10,13,45,709.0,130.5,6.25,15.3,531.5,822.96,666.18
2018,2,10,14,0,682.0,133.0,6.3,15.2,506.0,783.59,637.79
2018,2,10,14,15,550.5,158.0,6.1,14.95,449.0,672.04,552.04
2018,2,10,14,30,419.0,183.0,5.9,14.7,392.0,574.13,473.23
2018,2,10,14,45,519.0,147.0,5.75,14.5,388.0,595.1,493.09
2018,2,10,15,0,619.0,111.0,5.6,14.3,384.0,613.39,509.75
2018,2,10,15,15,740.5,83.0,5.6,14.3,380.0,638.18,531.0
2018,2,10,15,30,862.0,55.0,5.6,14.3,376.0,641.45,534.43
2018,2,10,15,45,843.0,50.5,5.05,13.35,333.0,582.65,486.03
2018,2,10,16,0,824.0,46.0,4.5,12.4,290.0,523.53,435.96
2018,2,10,16,15,776.5,42.5,4.4,11.7,241.5,451.42,374.13
2018,2,10,16,30,729.0,39.0,4.3,11.0,193.0,385.54,315.04
2018,2,10,16,45,626.5,35.5,4.25,10.35,144.0,298.63,237.35
2018,2,10,17,0,524.0,32.0,4.2,9.7,95.0,221.99,166.84
2018,2,10,17,15,344.0,23.0,4.3,9.3,57.0,130.91,75.24
2018,2,10,17,30,164.0,14.0,4.4,8.9,19.0,47.24,0.0
2018,2,10,17,45,82.0,7.0,4.45,8.5,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.5,7.75,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.4,6.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.4,6.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,4.35,5.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,4.15,5.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.9,4.85,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.8,4.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.6,4.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.25,3.6,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.65,2.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.4,1.95,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.15,1.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.35,0.35,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,0.45,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.15,0.55,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,2,11,6,45,38.0,4.0,1.1,1.3,3.0,0.0,0.0
2018,2,11,7,0,76.0,8.0,1.1,1.5,6.0,0.0,0.0
2018,2,11,7,15,266.5,17.5,1.4,2.4,34.5,73.17,0.0
2018,2,11,7,30,457.0,27.0,1.7,3.3,63.0,164.82,104.69
2018,2,11,7,45,560.0,33.0,2.0,4.2,108.0,237.7,183.08
2018,2,11,8,0,663.0,39.0,2.3,5.1,153.0,319.77,258.71
2018,2,11,8,15,691.0,46.0,2.5,5.9,196.5,379.72,315.14
2018,2,11,8,30,719.0,53.0,2.7,6.7,240.0,441.48,370.79
2018,2,11,8,45,619.5,70.0,2.85,7.45,252.0,447.48,378.23
2018,2,11,9,0,520.0,87.0,3.0,8.2,264.0,439.01,371.95
2018,2,11,9,15,301.5,121.0,3.2,8.8,226.5,341.02,289.36
2018,2,11,9,30,83.0,155.0,3.4,9.4,189.0,216.43,181.1
2018,2,11,9,45,55.5,169.5,3.6,10.0,193.0,214.56,178.41
2018,2,11,10,0,28.0,184.0,3.8,10.6,197.0,210.46,173.4
2018,2,11,10,15,95.0,209.0,3.85,10.6,258.5,294.53,244.57
2018,2,11,10,30,162.0,234.0,3.9,10.6,320.0,398.55,330.06
2018,2,11,10,45,104.5,213.5,3.95,10.6,270.0,327.32,270.38
2018,2,11,11,0,47.0,193.0,4.0,10.6,220.0,237.69,195.35
2018,2,11,11,15,29.5,190.5,4.0,10.35,207.5,219.18,179.58
2018,2,11,11,30,12.0,188.0,4.0,10.1,195.0,187.17,152.43
2018,2,11,11,45,17.5,202.5,3.95,9.85,213.0,207.37,169.42
2018,2,11,12,0,23.0,217.0,3.9,9.6,231.0,227.83,186.5
2018,2,11,12,15,87.5,242.5,4.15,9.55,296.5,335.09,276.67
2018,2,11,12,30,152.0,268.0,4.4,9.5,362.0,445.96,367.69
2018,2,11,12,45,207.0,271.5,4.6,9.4,398.5,502.61,414.63
2018,2,11,13,0,262.0,275.0,4.8,9.3,435.0,576.08,474.38
2018,2,11,13,15,156.5,238.5,5.05,9.25,333.5,411.43,341.56
2018,2,11,13,30,51.0,202.0,5.3,9.2,232.0,252.03,208.66
2018,2,11,13,45,100.0,195.5,5.5,9.15,251.5,304.21,254.34
2018,2,11,14,0,149.0,189.0,5.7,9.1,271.0,337.55,283.99
2018,2,11,14,15,119.0,180.0,5.7,9.05,243.5,297.56,250.21
2018,2,11,14,30,89.0,171.0,5.7,9.0,216.0,259.06,217.56
2018,2,11,14,45,410.0,133.0,5.7,8.95,318.5,493.67,420.53
2018,2,11,15,0,731.0,95.0,5.7,8.9,421.0,678.87,574.11
2018,2,11,15,15,762.5,82.0,5.7,8.9,394.5,649.94,551.41
2018,2,11,15,30,794.0,69.0,5.7,8.9,368.0,619.87,527.03
2018,2,11,15,45,761.5,65.0,5.55,8.5,323.5,555.95,473.62
2018,2,11,16,0,729.0,61.0,5.4,8.1,279.0,493.14,419.61
2018,2,11,16,15,681.0,56.0,5.3,7.65,233.0,422.9,357.78
2018,2,11,16,30,633.0,51.0,5.2,7.2,187.0,359.1,299.35
2018,2,11,16,45,551.0,44.0,5.1,6.8,141.0,281.37,228.0
2018,2,11,17,0,469.0,37.0,5.0,6.4,95.0,212.3,162.95
2018,2,11,17,15,310.0,26.5,4.95,6.2,58.0,125.98,77.53
2018,2,11,17,30,151.0,16.0,4.9,6.0,21.0,46.38,0.0
2018,2,11,17,45,75.5,8.0,4.85,5.8,10.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.8,5.6,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,5.25,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,5.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,4.75,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,4.6,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,4.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,4.1,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,1.95,2.65,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,2.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
