Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,0,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,25,5,45,6.5,1.5,1.15,1.15,1.5,0.0,0.0
2018,3,25,6,0,13.0,3.0,1.1,1.4,3.0,0.0,0.0
2018,3,25,6,15,82.0,16.0,1.2,2.2,22.0,15.54,0.0
2018,3,25,6,30,151.0,29.0,1.3,3.0,41.0,40.11,19.45
2018,3,25,6,45,279.5,43.0,1.4,3.8,86.0,84.25,54.16
2018,3,25,7,0,408.0,57.0,1.5,4.6,131.0,146.48,104.82
2018,3,25,7,15,525.0,61.5,1.65,5.0,188.5,211.55,161.18
2018,3,25,7,30,642.0,66.0,1.8,5.4,246.0,290.62,230.76
2018,3,25,7,45,690.5,71.0,1.9,5.8,299.5,356.67,290.38
2018,3,25,8,0,739.0,76.0,2.0,6.2,353.0,426.93,351.9
2018,3,25,8,15,772.0,80.0,2.0,6.5,405.0,492.77,407.83
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,560.58,463.29
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,585.57,482.81
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,598.84,492.26
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,545.23,446.69
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,452.95,369.92
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,556.76,453.14
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,670.84,540.45
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,763.1,610.34
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,856.16,678.1
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,944.95,739.21
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,1031.15,797.19
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,1060.29,816.22
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,1085.87,833.53
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,1075.67,826.21
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,1060.37,815.94
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,994.62,771.1
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,903.74,706.92
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,1000.73,777.74
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,1084.88,835.32
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,1038.59,802.86
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,999.77,776.77
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,806.23,638.87
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,599.01,479.04
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,599.02,481.96
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,595.65,480.9
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,403.86,330.59
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,226.44,185.56
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,164.45,134.35
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,101.58,81.2
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,141.97,116.74
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,180.03,149.45
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,278.75,232.43
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,337.21,277.42
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,265.12,215.04
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,202.82,161.23
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,157.76,120.49
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,114.64,81.13
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,82.08,50.41
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,47.63,17.78
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,13.79,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,19.08,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,61.08,27.74
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,113.08,68.49
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,178.73,124.51
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,243.0,184.41
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,314.16,250.64
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,382.0,313.38
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,451.56,375.83
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,517.33,433.17
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,584.11,489.26
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,645.65,539.2
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,706.55,587.03
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,763.19,627.52
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,818.23,665.96
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,868.14,700.37
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,915.53,732.5
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,956.48,759.62
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,994.18,784.19
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,1026.17,804.55
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,1054.38,822.2
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,1075.81,834.91
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,1093.18,844.86
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,1105.94,852.31
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,1114.44,856.98
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,1114.37,855.73
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,1109.95,851.73
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,1098.23,842.95
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,1082.37,831.56
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,1062.28,818.04
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,1038.27,802.0
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,1007.22,781.0
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,972.76,757.66
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,931.99,730.07
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,888.32,700.28
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,839.75,666.94
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,789.08,631.68
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,733.16,591.89
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,675.97,549.46
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,616.86,502.59
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,553.94,451.56
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,486.96,396.22
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,421.83,340.6
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,351.85,279.51
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,286.1,220.42
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,216.01,158.25
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,154.43,103.84
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,90.17,53.22
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,44.06,18.5
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,14.55,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,19.98,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,60.76,29.14
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,110.72,67.39
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,174.76,121.11
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,236.8,177.78
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,305.86,240.72
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,371.87,300.44
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,441.28,361.05
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,506.38,416.41
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,570.0,468.76
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,624.37,511.49
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,672.19,547.73
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,734.13,593.29
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,801.82,640.69
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,849.77,672.59
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,895.15,702.32
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,934.76,727.72
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,971.09,750.62
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,1002.14,769.48
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,1029.63,785.82
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,1022.57,779.2
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,1005.2,766.02
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,969.55,740.67
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,924.0,706.01
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,935.79,716.24
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,947.79,722.06
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,950.2,724.14
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,948.85,723.83
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,956.71,728.82
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,958.12,729.23
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,956.98,728.23
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,945.78,720.5
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,912.05,697.48
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,874.63,672.07
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,831.78,642.92
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,785.72,611.34
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,730.48,573.56
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,673.85,533.5
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,612.79,485.73
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,551.55,436.6
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,485.21,383.98
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,422.03,331.85
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,352.33,272.73
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,286.85,215.41
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,194.35,140.23
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,122.52,83.94
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,76.72,46.6
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,38.51,16.17
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,14.1,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.46,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,19.28,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,61.16,29.83
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,110.95,67.63
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,173.91,120.46
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,236.3,177.01
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,305.47,239.55
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,370.45,297.93
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,438.98,357.32
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,503.91,411.63
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,567.46,462.78
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,628.83,510.49
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,689.9,556.28
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,746.11,594.95
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,801.13,631.62
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,850.66,663.47
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,898.05,693.22
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,939.98,719.42
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,978.82,743.25
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,1011.44,762.55
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,1040.44,779.37
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,1062.63,792.69
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,1080.81,803.52
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,1092.8,810.85
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,1100.58,815.62
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,1101.5,815.46
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,1098.15,812.75
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,1089.14,806.93
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,1075.96,798.56
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,1055.57,785.4
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,1031.25,769.79
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,1001.17,749.96
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,967.51,727.81
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,928.73,702.45
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,886.9,674.91
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,838.71,642.42
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,788.2,608.07
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,733.14,570.85
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,676.65,531.19
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,615.66,484.33
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,554.44,436.04
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,488.73,384.22
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,425.67,332.46
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,355.93,273.54
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,289.75,215.77
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,217.34,153.99
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,154.7,100.86
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,90.34,51.49
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,43.95,18.92
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,13.64,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,7.28,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,20.13,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,52.73,28.34
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,93.81,60.09
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,147.08,104.6
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,208.15,157.09
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,280.72,220.01
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,349.81,280.07
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,426.24,344.77
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,484.48,393.18
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,542.97,439.8
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,587.58,473.38
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,627.01,501.59
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,717.11,568.68
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,810.97,632.62
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,860.01,662.73
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,906.8,690.95
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,948.12,716.26
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,986.24,739.17
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,1014.04,755.08
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,1037.69,768.33
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,1050.59,775.38
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,1058.68,779.54
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,1084.32,795.34
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,1105.94,808.41
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,1107.8,808.08
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,1105.36,805.36
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,1084.64,791.64
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,1060.01,775.7
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,1046.37,767.41
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,1028.37,756.29
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,957.16,710.29
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,882.76,661.85
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,854.64,644.18
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,822.45,623.26
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,767.99,587.0
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,712.89,549.3
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,677.55,525.26
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,635.51,495.41
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,598.38,467.66
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,552.82,432.39
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,493.34,385.53
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,431.64,335.18
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,358.64,274.41
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,290.46,215.79
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,223.46,157.76
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,162.9,105.22
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,99.31,55.48
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,50.82,21.56
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,15.92,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,6.37,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,20.91,0.0
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,52.82,30.34
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,92.51,60.36
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,143.71,102.12
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,193.0,145.89
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,246.43,192.89
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,288.68,230.56
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,326.82,263.04
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,388.37,312.1
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,455.21,363.54
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,500.17,396.49
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,543.36,427.09
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,515.74,403.18
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,475.05,369.52
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,511.32,395.18
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,561.02,429.07
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,630.15,477.95
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,702.37,527.53
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,714.22,533.36
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,723.59,538.17
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,723.18,536.37
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,720.42,533.12
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,719.44,531.29
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,716.78,528.38
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,736.03,542.27
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,753.64,554.83
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,789.11,580.48
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,836.99,613.5
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,822.76,604.67
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,806.1,594.91
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,756.59,561.35
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,694.48,519.31
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,706.8,530.47
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,700.62,528.35
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,624.72,474.49
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,543.0,416.05
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,476.58,368.0
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,414.09,321.71
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,405.32,316.67
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,389.31,304.91
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,337.0,264.22
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,286.89,224.41
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,240.01,186.13
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,194.6,147.89
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,157.7,115.69
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,117.24,80.29
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,73.99,45.97
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,39.05,19.45
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,16.37,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.64,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,15.0,0.74
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,26.52,16.35
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,45.32,32.76
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,66.98,51.49
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,93.36,74.02
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,121.95,98.3
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,197.82,161.03
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,289.76,236.71
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,324.59,264.97
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,357.35,290.71
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,394.08,318.88
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,420.01,338.04
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,479.47,383.03
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,530.54,420.72
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,561.97,442.4
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,592.34,463.04
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,631.1,490.32
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,669.75,517.12
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,733.9,563.38
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,814.87,619.88
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,863.01,653.02
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,910.01,685.3
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,935.56,702.54
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,962.02,720.47
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,964.51,721.54
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,963.83,720.8
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,978.29,732.02
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,987.72,738.71
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,999.56,747.64
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,1002.89,750.99
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,969.86,730.13
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,924.44,700.98
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,849.86,651.44
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,772.37,597.99
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,717.83,560.2
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,663.22,521.34
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,640.11,505.9
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,609.26,483.78
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,566.69,452.87
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,519.23,416.75
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,417.56,335.61
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,326.52,261.87
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,273.16,216.73
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,221.47,171.51
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,167.05,124.31
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,118.93,82.83
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,76.23,47.8
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,40.85,20.68
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,16.83,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,10.01,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,26.91,7.13
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,69.14,38.52
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,117.8,75.53
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,178.75,126.79
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,239.5,181.22
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,307.13,241.3
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,372.3,298.46
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,441.15,356.59
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,504.18,408.04
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,568.94,458.73
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,630.28,505.03
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,691.51,549.56
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,749.23,589.76
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,800.46,623.45
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,851.44,656.44
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,900.72,687.72
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,940.39,712.33
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,977.05,734.79
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,1008.74,754.4
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,1036.87,771.66
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,1058.29,784.73
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,1075.78,795.38
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,1086.65,802.31
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,1093.43,806.76
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,1094.03,807.99
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,1090.49,806.68
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,1080.75,801.48
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,1066.95,793.73
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,1046.72,781.64
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,1022.68,767.09
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,992.55,748.99
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,959.0,728.44
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,919.05,703.52
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,876.27,676.32
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,828.37,645.05
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,778.34,611.71
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,723.08,573.1
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,670.43,534.06
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,605.16,485.73
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,540.62,436.02
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,473.43,381.89
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,408.47,327.56
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,342.38,270.38
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,280.04,214.7
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,212.94,155.29
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,153.95,103.59
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,94.58,56.39
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,49.56,24.8
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,15.91,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.46,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,11.82,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,27.07,9.65
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,61.7,36.51
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,103.5,69.64
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,153.44,112.39
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,216.84,167.01
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,289.94,230.61
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,356.43,288.9
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,429.27,351.06
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,439.63,360.9
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,437.34,358.41
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,487.39,397.47
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,537.71,435.33
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,638.57,513.34
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,745.57,593.34
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,817.78,642.11
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,889.0,689.13
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,928.37,713.26
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,964.73,735.28
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,995.52,753.77
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,1022.79,769.84
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,1044.42,782.45
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,1062.19,792.6
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,1072.93,797.54
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,1079.61,799.99
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,1079.57,799.81
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,1075.43,797.16
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,1065.74,790.52
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,1052.05,781.45
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,1032.05,768.82
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,1008.32,753.85
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,977.6,734.26
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,943.6,712.46
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,905.21,687.44
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,864.05,660.4
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,816.49,628.68
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,766.93,595.25
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,716.43,560.9
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,659.62,519.43
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,599.95,474.44
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,540.06,427.87
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,474.28,375.69
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,410.19,322.94
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,342.12,265.29
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,278.04,209.41
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,210.31,151.08
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,151.08,100.39
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,91.8,54.5
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,46.99,23.88
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,15.86,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,4.55,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,13.64,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,31.53,12.79
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,76.88,43.2
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,128.43,82.69
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,192.18,136.83
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,255.08,193.72
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,324.55,255.97
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,390.84,314.77
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,460.17,374.12
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,525.33,428.16
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,591.59,481.05
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,652.43,527.72
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,712.78,572.4
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,762.66,606.78
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,814.99,641.63
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,862.57,672.32
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,907.56,700.72
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,947.05,724.77
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,983.5,746.44
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,1013.93,763.84
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,1040.78,778.75
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,1061.84,790.23
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,1079.01,799.23
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,1069.19,790.81
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,1067.11,787.88
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,1070.75,790.39
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,1070.4,790.4
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,1058.9,782.73
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,1055.37,780.52
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,1034.52,768.6
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,1010.02,754.39
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,977.07,734.11
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,941.13,711.73
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,910.96,693.78
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,869.23,667.53
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,815.54,632.57
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,760.32,595.87
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,711.15,561.58
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,660.29,523.67
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,597.55,477.38
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,535.33,429.69
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,469.47,376.92
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,405.36,323.68
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,336.8,265.2
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,272.97,209.16
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,207.53,151.95
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,150.25,102.38
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,93.33,57.42
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,48.69,26.01
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,18.26,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,7.28,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
