Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,10.91,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,27.44,12.87
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,59.92,37.47
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,96.62,67.22
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,139.3,104.07
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,169.4,133.15
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,199.98,161.79
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,290.83,237.6
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,400.04,328.04
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,433.87,356.42
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,465.47,381.56
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,516.72,421.58
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,568.34,460.64
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,586.86,472.36
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,587.43,470.35
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,596.0,474.15
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,599.68,473.99
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,737.11,579.05
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,877.17,681.55
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,898.47,693.43
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,916.16,703.71
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,903.39,692.06
2018,4,4,11,30,537.0,313.0,3.1,15.6,762.0,890.57,680.57
2018,4,4,11,45,671.0,248.5,3.1,15.75,814.0,968.88,737.97
2018,4,4,12,0,805.0,184.0,3.1,15.9,866.0,1032.54,779.93
2018,4,4,12,15,876.0,147.5,3.1,15.9,889.0,1067.17,802.46
2018,4,4,12,30,947.0,111.0,3.1,15.9,912.0,1085.24,814.24
2018,4,4,12,45,891.5,137.0,3.1,15.9,884.5,1049.65,790.62
2018,4,4,13,0,836.0,163.0,3.1,15.9,857.0,1022.95,773.43
2018,4,4,13,15,622.5,251.0,3.15,15.75,762.0,899.12,689.04
2018,4,4,13,30,409.0,339.0,3.2,15.6,667.0,753.82,582.8
2018,4,4,13,45,426.5,321.5,3.3,15.4,654.5,753.73,585.59
2018,4,4,14,0,444.0,304.0,3.4,15.2,642.0,737.46,575.93
2018,4,4,14,15,342.0,308.0,3.45,15.05,562.0,623.84,491.72
2018,4,4,14,30,240.0,312.0,3.5,14.9,482.0,529.06,419.65
2018,4,4,14,45,257.0,294.0,3.55,14.7,467.0,512.6,409.09
2018,4,4,15,0,274.0,276.0,3.6,14.5,452.0,493.96,396.24
2018,4,4,15,15,250.0,264.5,3.6,14.5,417.0,450.77,362.88
2018,4,4,15,30,226.0,253.0,3.6,14.5,382.0,399.86,323.22
2018,4,4,15,45,199.0,229.0,3.45,13.9,335.5,346.53,281.54
2018,4,4,16,0,172.0,205.0,3.3,13.3,289.0,295.79,241.19
2018,4,4,16,15,134.0,184.0,3.2,12.85,245.0,245.44,200.28
2018,4,4,16,30,96.0,163.0,3.1,12.4,201.0,194.12,158.11
2018,4,4,16,45,132.0,140.0,2.95,11.9,184.5,183.68,148.82
2018,4,4,17,0,168.0,117.0,2.8,11.4,168.0,163.61,130.24
2018,4,4,17,15,163.0,96.0,2.65,10.75,137.5,133.59,103.51
2018,4,4,17,30,158.0,75.0,2.5,10.1,107.0,100.62,74.09
2018,4,4,17,45,121.0,56.0,2.3,9.45,76.5,66.48,45.7
2018,4,4,18,0,84.0,37.0,2.1,8.8,46.0,37.4,22.46
2018,4,4,18,15,51.5,22.0,2.15,8.55,26.5,17.78,0.0
2018,4,4,18,30,19.0,7.0,2.2,8.3,7.0,6.37,0.0
2018,4,4,18,45,9.5,3.5,2.3,8.1,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,7.55,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,5.15,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,5,5,45,4.5,2.5,2.0,6.35,2.5,0.0,0.0
2018,4,5,6,0,9.0,5.0,2.1,6.8,5.0,4.55,0.0
2018,4,5,6,15,4.5,8.0,2.25,7.2,8.0,7.29,0.0
2018,4,5,6,30,0.0,11.0,2.4,7.6,11.0,9.65,2.61
2018,4,5,6,45,0.0,14.0,2.55,8.0,14.0,12.29,5.07
2018,4,5,7,0,0.0,17.0,2.7,8.4,17.0,14.94,7.46
2018,4,5,7,15,0.5,34.5,2.7,8.6,34.5,30.53,21.15
2018,4,5,7,30,1.0,52.0,2.7,8.8,52.0,46.25,34.82
2018,4,5,7,45,13.5,92.0,2.7,9.0,97.5,87.34,70.12
2018,4,5,8,0,26.0,132.0,2.7,9.2,143.0,134.44,110.06
2018,4,5,8,15,60.5,174.0,2.75,9.85,204.0,195.02,160.56
2018,4,5,8,30,95.0,216.0,2.8,10.5,265.0,260.21,213.86
2018,4,5,8,45,156.0,239.0,2.8,11.1,328.0,335.79,274.93
2018,4,5,9,0,217.0,262.0,2.8,11.7,391.0,409.8,333.44
2018,4,5,9,15,252.5,271.0,2.75,12.2,431.5,466.92,377.17
2018,4,5,9,30,288.0,280.0,2.7,12.7,472.0,516.7,414.59
2018,4,5,9,45,162.0,274.0,2.7,13.25,383.0,408.67,327.5
2018,4,5,10,0,36.0,268.0,2.7,13.8,294.0,289.02,229.76
2018,4,5,10,15,32.0,268.5,2.65,14.0,292.5,287.44,228.24
2018,4,5,10,30,28.0,269.0,2.6,14.2,291.0,285.49,226.06
2018,4,5,10,45,19.0,243.0,2.55,14.4,258.0,240.43,189.93
2018,4,5,11,0,10.0,217.0,2.5,14.6,225.0,207.39,163.23
2018,4,5,11,15,31.0,278.0,2.6,14.65,304.0,300.2,236.93
2018,4,5,11,30,52.0,339.0,2.7,14.7,383.0,384.86,302.36
2018,4,5,11,45,55.5,355.5,2.8,14.7,402.5,406.32,318.42
2018,4,5,12,0,59.0,372.0,2.9,14.7,422.0,427.63,334.61
2018,4,5,12,15,37.0,315.5,3.0,14.5,347.0,346.21,272.1
2018,4,5,12,30,15.0,259.0,3.1,14.3,272.0,253.1,199.38
2018,4,5,12,45,12.5,237.0,3.25,14.1,247.5,229.37,181.08
2018,4,5,13,0,10.0,215.0,3.4,13.9,223.0,205.78,162.55
2018,4,5,13,15,12.5,238.0,3.45,13.65,248.0,229.9,182.2
2018,4,5,13,30,15.0,261.0,3.5,13.4,273.0,254.08,201.79
2018,4,5,13,45,14.5,252.5,3.5,13.15,264.0,245.05,194.94
2018,4,5,14,0,14.0,244.0,3.5,12.9,255.0,236.03,188.17
2018,4,5,14,15,11.5,228.0,3.4,12.55,236.5,218.1,174.21
2018,4,5,14,30,9.0,212.0,3.3,12.2,218.0,200.4,160.36
2018,4,5,14,45,6.0,192.0,3.2,11.85,196.0,178.76,143.19
2018,4,5,15,0,3.0,172.0,3.1,11.5,174.0,157.49,126.18
2018,4,5,15,15,2.0,162.0,3.1,11.5,163.5,147.35,118.14
2018,4,5,15,30,1.0,152.0,3.1,11.5,153.0,137.33,110.17
2018,4,5,15,45,3.5,152.0,2.75,10.85,154.0,138.89,112.11
2018,4,5,16,0,6.0,152.0,2.4,10.2,155.0,140.2,113.82
2018,4,5,16,15,11.0,143.5,2.25,9.95,148.0,134.53,109.51
2018,4,5,16,30,16.0,135.0,2.1,9.7,141.0,128.28,104.57
2018,4,5,16,45,20.0,121.5,1.95,9.45,128.0,116.4,94.64
2018,4,5,17,0,24.0,108.0,1.8,9.2,115.0,106.4,86.03
2018,4,5,17,15,13.0,86.0,1.7,9.0,89.5,79.68,63.21
2018,4,5,17,30,2.0,64.0,1.6,8.8,64.0,56.95,43.74
2018,4,5,17,45,1.0,46.5,1.5,8.6,46.5,41.03,29.57
2018,4,5,18,0,0.0,29.0,1.4,8.4,29.0,25.48,15.43
2018,4,5,18,15,6.0,17.0,1.3,8.35,17.0,14.91,0.0
2018,4,5,18,30,12.0,5.0,1.2,8.3,5.0,4.55,0.0
2018,4,5,18,45,6.0,2.5,1.1,8.2,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.5,1.75,8.5,1.5,0.0,0.0
2018,4,6,6,0,0.0,3.0,1.9,8.6,3.0,2.73,0.0
2018,4,6,6,15,0.0,4.5,2.1,8.7,4.5,3.94,0.0
2018,4,6,6,30,0.0,6.0,2.3,8.8,6.0,5.26,0.0
2018,4,6,6,45,0.0,7.5,2.5,8.95,7.5,6.58,0.07
2018,4,6,7,0,0.0,9.0,2.7,9.1,9.0,7.9,1.27
2018,4,6,7,15,0.0,12.0,2.85,9.3,12.0,10.54,3.6
2018,4,6,7,30,0.0,15.0,3.0,9.5,15.0,13.19,5.9
2018,4,6,7,45,0.0,26.5,3.2,9.75,26.5,23.34,14.71
2018,4,6,8,0,0.0,38.0,3.4,10.0,38.0,33.51,23.43
2018,4,6,8,15,0.0,45.0,3.4,10.35,45.0,39.72,28.64
2018,4,6,8,30,0.0,52.0,3.4,10.7,52.0,45.95,33.8
2018,4,6,8,45,0.0,71.5,3.45,11.05,71.5,63.28,48.35
2018,4,6,9,0,0.0,91.0,3.5,11.4,91.0,80.66,62.75
2018,4,6,9,15,0.0,88.5,3.5,11.75,88.5,78.46,60.63
2018,4,6,9,30,0.0,86.0,3.5,12.1,86.0,76.27,58.56
2018,4,6,9,45,0.0,79.0,3.55,12.45,79.0,70.06,53.18
2018,4,6,10,0,0.0,72.0,3.6,12.8,72.0,63.86,47.85
2018,4,6,10,15,0.0,84.5,3.6,13.0,84.5,75.03,56.98
2018,4,6,10,30,0.0,97.0,3.6,13.2,97.0,86.28,66.13
2018,4,6,10,45,1.0,114.5,3.55,13.35,115.5,103.2,79.93
2018,4,6,11,0,2.0,132.0,3.5,13.5,134.0,120.26,93.77
2018,4,6,11,15,6.0,174.5,3.55,13.55,179.5,163.64,129.01
2018,4,6,11,30,10.0,217.0,3.6,13.6,225.0,207.71,164.38
2018,4,6,11,45,11.5,230.5,3.6,13.7,240.0,222.16,175.74
2018,4,6,12,0,13.0,244.0,3.6,13.8,255.0,236.63,187.14
2018,4,6,12,15,13.5,250.0,3.6,13.85,261.5,242.89,192.04
2018,4,6,12,30,14.0,256.0,3.6,13.9,268.0,249.09,196.93
2018,4,6,12,45,12.0,233.5,3.6,13.9,243.5,225.43,178.17
2018,4,6,13,0,10.0,211.0,3.6,13.9,219.0,201.92,159.51
2018,4,6,13,15,6.5,180.0,3.6,13.9,185.0,169.16,133.24
2018,4,6,13,30,3.0,149.0,3.6,13.9,151.0,136.82,107.11
2018,4,6,13,45,5.0,163.5,3.6,13.9,167.0,151.99,119.67
2018,4,6,14,0,7.0,178.0,3.6,13.9,183.0,167.12,132.13
2018,4,6,14,15,7.0,181.5,3.5,13.85,186.5,170.13,134.75
2018,4,6,14,30,7.0,185.0,3.4,13.8,190.0,173.15,137.43
2018,4,6,14,45,8.5,182.0,3.3,13.75,187.5,171.25,136.22
2018,4,6,15,0,10.0,179.0,3.2,13.7,185.0,169.22,134.93
2018,4,6,15,15,9.0,171.5,3.2,13.7,177.0,161.08,128.58
2018,4,6,15,30,8.0,164.0,3.2,13.7,169.0,153.04,122.31
2018,4,6,15,45,31.5,174.5,2.85,13.55,190.5,182.41,147.25
2018,4,6,16,0,55.0,185.0,2.5,13.4,212.0,203.73,165.18
2018,4,6,16,15,66.0,160.5,2.45,13.25,189.5,181.96,147.56
2018,4,6,16,30,77.0,136.0,2.4,13.1,167.0,159.07,128.62
2018,4,6,16,45,39.5,91.0,2.35,13.0,107.0,97.74,77.37
2018,4,6,17,0,2.0,46.0,2.3,12.9,47.0,41.2,29.85
2018,4,6,17,15,2.5,39.5,2.15,12.75,40.5,35.44,24.89
2018,4,6,17,30,3.0,33.0,2.0,12.6,34.0,29.62,19.72
2018,4,6,17,45,1.5,24.0,1.8,12.4,24.5,21.3,12.41
2018,4,6,18,0,0.0,15.0,1.6,12.2,15.0,13.18,5.18
2018,4,6,18,15,0.0,8.0,1.65,12.15,8.0,7.02,0.0
2018,4,6,18,30,0.0,1.0,1.7,12.1,1.0,0.91,0.0
2018,4,6,18,45,0.0,0.5,1.75,12.05,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,7,5,45,1.0,5.5,3.4,10.25,5.5,5.0,0.0
2018,4,7,6,0,2.0,11.0,3.3,10.2,11.0,9.68,0.0
2018,4,7,6,15,7.0,25.5,3.4,10.3,26.5,22.63,12.27
2018,4,7,6,30,12.0,40.0,3.5,10.4,42.0,36.71,25.05
2018,4,7,6,45,17.0,60.0,3.6,10.5,63.5,56.48,42.28
2018,4,7,7,0,22.0,80.0,3.7,10.6,85.0,77.25,60.39
2018,4,7,7,15,53.0,104.5,3.8,10.8,121.5,110.65,88.42
2018,4,7,7,30,84.0,129.0,3.9,11.0,158.0,148.26,120.19
2018,4,7,7,45,100.5,155.5,4.05,11.15,195.5,190.64,156.09
2018,4,7,8,0,117.0,182.0,4.2,11.3,233.0,231.27,190.1
2018,4,7,8,15,142.5,205.0,4.2,11.55,274.5,275.22,226.32
2018,4,7,8,30,168.0,228.0,4.2,11.8,316.0,321.94,264.3
2018,4,7,8,45,201.0,247.0,4.2,12.05,362.0,371.96,304.53
2018,4,7,9,0,234.0,266.0,4.2,12.3,408.0,424.97,346.52
2018,4,7,9,15,247.5,284.5,4.2,12.6,443.5,476.36,385.96
2018,4,7,9,30,261.0,303.0,4.2,12.9,479.0,518.63,417.79
2018,4,7,9,45,282.0,316.0,4.15,13.25,515.5,561.72,449.82
2018,4,7,10,0,303.0,329.0,4.1,13.6,552.0,605.46,481.86
2018,4,7,10,15,384.5,319.0,4.2,13.8,613.5,679.37,538.52
2018,4,7,10,30,466.0,309.0,4.3,14.0,675.0,770.4,606.43
2018,4,7,10,45,510.0,301.5,4.35,14.2,712.5,818.51,641.24
2018,4,7,11,0,554.0,294.0,4.4,14.4,750.0,866.19,675.66
2018,4,7,11,15,672.5,241.5,4.5,14.45,804.5,944.32,734.52
2018,4,7,11,30,791.0,189.0,4.6,14.5,859.0,1009.53,780.13
2018,4,7,11,45,849.0,163.0,4.7,14.55,887.0,1049.08,807.62
2018,4,7,12,0,907.0,137.0,4.8,14.6,915.0,1072.58,824.2
2018,4,7,12,15,894.0,145.0,4.85,14.6,911.0,1068.18,821.45
2018,4,7,12,30,881.0,153.0,4.9,14.6,907.0,1072.55,825.1
2018,4,7,12,45,860.5,163.5,4.95,14.6,893.5,1055.81,814.2
2018,4,7,13,0,840.0,174.0,5.0,14.6,880.0,1035.41,800.95
2018,4,7,13,15,811.5,182.0,5.05,14.5,852.5,1001.32,778.4
2018,4,7,13,30,783.0,190.0,5.1,14.4,825.0,972.36,759.47
2018,4,7,13,45,759.0,191.5,5.15,14.35,792.0,931.09,731.42
2018,4,7,14,0,735.0,193.0,5.2,14.3,759.0,887.83,701.75
2018,4,7,14,15,779.5,170.0,5.2,14.05,748.5,876.84,695.72
2018,4,7,14,30,824.0,147.0,5.2,13.8,738.0,855.71,682.13
2018,4,7,14,45,813.5,142.5,5.2,13.6,700.0,808.85,649.33
2018,4,7,15,0,803.0,138.0,5.2,13.4,662.0,760.03,614.73
2018,4,7,15,15,783.5,134.5,5.2,13.4,617.5,706.77,574.07
2018,4,7,15,30,764.0,131.0,5.2,13.4,573.0,649.97,529.87
2018,4,7,15,45,741.5,125.0,5.1,12.8,524.5,588.55,481.83
2018,4,7,16,0,719.0,119.0,5.0,12.2,476.0,527.58,432.74
2018,4,7,16,15,689.0,112.5,4.8,11.8,425.0,463.22,378.93
2018,4,7,16,30,659.0,106.0,4.6,11.4,374.0,400.83,325.28
2018,4,7,16,45,614.5,98.5,4.45,11.05,321.0,334.42,267.17
2018,4,7,17,0,570.0,91.0,4.3,10.7,268.0,272.47,211.76
2018,4,7,17,15,502.0,81.5,3.9,10.1,216.0,207.7,154.51
2018,4,7,17,30,434.0,72.0,3.5,9.5,164.0,149.07,103.66
2018,4,7,17,45,333.5,59.0,3.1,8.95,118.0,94.31,60.26
2018,4,7,18,0,233.0,46.0,2.7,8.4,72.0,52.42,31.02
2018,4,7,18,15,131.0,28.0,2.55,8.05,41.0,22.14,5.34
2018,4,7,18,30,29.0,10.0,2.4,7.7,10.0,9.1,0.0
2018,4,7,18,45,14.5,5.0,2.2,7.35,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,6.65,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,8,5,45,46.0,10.0,1.55,5.1,12.5,9.1,0.0
2018,4,8,6,0,92.0,20.0,1.6,5.6,25.0,15.79,0.0
2018,4,8,6,15,226.5,35.5,1.95,6.2,65.0,37.78,20.56
2018,4,8,6,30,361.0,51.0,2.3,6.8,105.0,82.71,50.09
2018,4,8,6,45,456.5,59.5,2.6,7.35,155.5,134.32,90.19
2018,4,8,7,0,552.0,68.0,2.9,7.9,206.0,196.31,142.83
2018,4,8,7,15,610.0,74.5,3.0,8.25,260.0,257.17,197.77
2018,4,8,7,30,668.0,81.0,3.1,8.6,314.0,324.54,258.2
2018,4,8,7,45,708.5,86.0,3.2,8.95,368.0,389.27,315.75
2018,4,8,8,0,749.0,91.0,3.3,9.3,422.0,457.55,374.65
2018,4,8,8,15,776.5,94.5,3.25,9.7,473.0,520.19,426.98
2018,4,8,8,30,804.0,98.0,3.2,10.1,524.0,584.2,478.55
2018,4,8,8,45,823.5,101.5,3.2,10.5,571.5,643.96,525.24
2018,4,8,9,0,843.0,105.0,3.2,10.9,619.0,703.4,570.23
2018,4,8,9,15,861.0,106.0,3.15,11.3,662.0,758.43,609.51
2018,4,8,9,30,879.0,107.0,3.1,11.7,705.0,812.29,646.01
2018,4,8,9,45,893.5,107.5,3.05,12.1,742.5,854.82,673.67
2018,4,8,10,0,908.0,108.0,3.0,12.5,780.0,901.07,703.62
2018,4,8,10,15,914.5,110.5,3.0,12.8,810.0,939.96,728.57
2018,4,8,10,30,921.0,113.0,3.0,13.1,840.0,975.76,751.2
2018,4,8,10,45,926.0,114.5,3.0,13.4,862.5,1005.81,769.76
2018,4,8,11,0,931.0,116.0,3.0,13.7,885.0,1032.35,785.9
2018,4,8,11,15,934.0,117.0,3.0,13.9,900.0,1052.75,798.21
2018,4,8,11,30,937.0,118.0,3.0,14.1,915.0,1069.31,808.06
2018,4,8,11,45,937.5,119.0,3.0,14.35,921.5,1079.45,813.58
2018,4,8,12,0,938.0,120.0,3.0,14.6,928.0,1085.57,816.63
2018,4,8,12,15,938.0,119.5,3.0,14.75,926.5,1085.58,816.09
2018,4,8,12,30,938.0,119.0,3.0,14.9,925.0,1081.55,813.09
2018,4,8,12,45,936.5,117.5,3.0,15.05,915.0,1070.95,805.89
2018,4,8,13,0,935.0,116.0,3.0,15.2,905.0,1056.39,796.25
2018,4,8,13,15,930.5,115.5,2.95,15.3,887.0,1036.07,782.57
2018,4,8,13,30,926.0,115.0,2.9,15.4,869.0,1012.05,766.54
2018,4,8,13,45,919.5,113.5,2.9,15.45,843.5,981.56,746.81
2018,4,8,14,0,913.0,112.0,2.9,15.5,818.0,947.76,724.81
2018,4,8,14,15,904.0,110.5,2.85,15.45,785.5,908.67,698.94
2018,4,8,14,30,895.0,109.0,2.8,15.4,753.0,866.81,671.02
2018,4,8,14,45,881.0,106.5,2.75,15.4,713.0,817.42,637.43
2018,4,8,15,0,867.0,104.0,2.7,15.4,673.0,771.36,605.92
2018,4,8,15,15,850.5,101.5,2.7,15.4,628.5,716.06,567.14
2018,4,8,15,30,834.0,99.0,2.7,15.4,584.0,659.7,525.1
2018,4,8,15,45,810.0,96.0,2.65,15.1,534.5,597.59,477.83
2018,4,8,16,0,786.0,93.0,2.6,14.8,485.0,535.86,429.36
2018,4,8,16,15,752.0,89.5,2.45,14.35,432.5,469.47,375.61
2018,4,8,16,30,718.0,86.0,2.3,13.9,380.0,405.23,321.88
2018,4,8,16,45,671.5,81.5,2.15,13.5,326.5,337.92,264.22
2018,4,8,17,0,625.0,77.0,2.0,13.1,273.0,275.14,209.05
2018,4,8,17,15,556.0,69.5,1.9,12.25,220.0,208.88,151.59
2018,4,8,17,30,487.0,62.0,1.8,11.4,167.0,150.84,101.87
2018,4,8,17,45,381.5,52.0,1.7,10.55,120.5,94.82,58.23
2018,4,8,18,0,276.0,42.0,1.6,9.7,74.0,50.79,28.47
2018,4,8,18,15,160.0,26.0,1.65,9.25,42.5,20.52,5.99
2018,4,8,18,30,44.0,10.0,1.7,8.8,11.0,9.1,0.0
2018,4,8,18,45,22.0,5.0,1.7,8.4,5.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.35,5.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,9,5,45,10.0,9.5,1.2,5.45,10.0,8.64,0.0
2018,4,9,6,0,20.0,19.0,1.2,5.8,20.0,16.4,0.0
2018,4,9,6,15,62.0,37.5,1.55,6.5,46.0,34.26,21.4
2018,4,9,6,30,104.0,56.0,1.9,7.2,72.0,60.23,41.8
2018,4,9,6,45,136.0,76.0,2.2,7.85,105.5,91.6,67.81
2018,4,9,7,0,168.0,96.0,2.5,8.5,139.0,129.66,100.44
2018,4,9,7,15,207.5,116.0,2.55,9.0,181.0,172.6,137.41
2018,4,9,7,30,247.0,136.0,2.6,9.5,223.0,220.5,178.53
2018,4,9,7,45,249.0,159.0,2.6,10.0,258.5,260.42,212.95
2018,4,9,8,0,251.0,182.0,2.6,10.5,294.0,300.42,246.41
2018,4,9,8,15,248.0,203.0,2.55,11.05,324.5,335.76,275.02
2018,4,9,8,30,245.0,224.0,2.5,11.6,355.0,370.4,302.2
2018,4,9,8,45,237.0,251.0,2.5,12.15,386.5,398.44,323.43
2018,4,9,9,0,229.0,278.0,2.5,12.7,418.0,433.06,349.14
2018,4,9,9,15,350.5,265.5,2.45,13.3,497.0,532.04,426.01
2018,4,9,9,30,472.0,253.0,2.4,13.9,576.0,642.59,508.68
2018,4,9,9,45,629.5,208.0,2.4,14.5,662.5,752.61,589.71
2018,4,9,10,0,787.0,163.0,2.4,15.1,749.0,866.83,669.13
2018,4,9,10,15,825.5,153.5,2.35,15.55,789.0,914.01,697.95
2018,4,9,10,30,864.0,144.0,2.3,16.0,829.0,964.89,729.36
2018,4,9,10,45,850.5,154.5,2.25,16.45,844.5,986.03,740.35
2018,4,9,11,0,837.0,165.0,2.2,16.9,860.0,1002.93,748.8
2018,4,9,11,15,874.5,148.5,2.15,17.2,885.5,1037.81,769.49
2018,4,9,11,30,912.0,132.0,2.1,17.5,911.0,1058.37,780.48
2018,4,9,11,45,894.5,143.0,2.05,17.85,911.5,1060.29,779.48
2018,4,9,12,0,877.0,154.0,2.0,18.2,912.0,1070.76,784.3
2018,4,9,12,15,881.5,150.5,1.95,18.4,911.5,1072.04,783.67
2018,4,9,12,30,886.0,147.0,1.9,18.6,911.0,1057.09,772.91
2018,4,9,12,45,897.0,138.0,1.9,18.85,904.5,1051.77,769.22
2018,4,9,13,0,908.0,129.0,1.9,19.1,898.0,1042.29,762.88
2018,4,9,13,15,892.5,134.0,1.8,19.3,877.0,1017.33,745.51
2018,4,9,13,30,877.0,139.0,1.7,19.5,856.0,999.55,733.04
2018,4,9,13,45,737.0,198.0,1.6,19.65,788.0,915.15,677.25
2018,4,9,14,0,597.0,257.0,1.5,19.8,720.0,821.96,613.04
2018,4,9,14,15,592.0,244.5,1.35,19.9,688.0,783.38,586.82
2018,4,9,14,30,587.0,232.0,1.2,20.0,656.0,742.9,558.48
2018,4,9,14,45,552.0,228.5,1.05,20.15,610.5,686.19,517.98
2018,4,9,15,0,517.0,225.0,0.9,20.3,565.0,630.35,477.77
2018,4,9,15,15,448.0,223.0,0.9,20.3,504.0,553.5,423.27
2018,4,9,15,30,379.0,221.0,0.9,20.3,443.0,472.51,364.68
2018,4,9,15,45,435.0,191.5,0.5,20.25,425.5,463.85,356.71
2018,4,9,16,0,491.0,162.0,0.1,20.2,408.0,439.09,335.4
2018,4,9,16,15,481.0,145.0,0.2,19.75,365.0,387.16,297.06
2018,4,9,16,30,471.0,128.0,0.3,19.3,322.0,335.54,257.55
2018,4,9,16,45,410.5,111.0,0.45,18.85,263.5,265.78,203.06
2018,4,9,17,0,350.0,94.0,0.6,18.4,205.0,202.98,152.52
2018,4,9,17,15,352.0,80.0,0.75,17.45,174.0,165.6,119.86
2018,4,9,17,30,354.0,66.0,0.9,16.5,143.0,127.76,86.3
2018,4,9,17,45,191.0,49.5,1.0,15.55,89.5,68.28,43.32
2018,4,9,18,0,28.0,33.0,1.1,14.6,36.0,30.43,18.55
2018,4,9,18,15,21.0,20.5,1.2,14.05,22.0,17.86,5.33
2018,4,9,18,30,14.0,8.0,1.3,13.5,8.0,7.28,0.0
2018,4,9,18,45,7.0,4.0,1.4,12.95,4.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,10,5,45,1.0,2.5,2.2,8.75,2.5,2.27,0.0
2018,4,10,6,0,2.0,5.0,2.2,8.9,5.0,4.47,0.0
2018,4,10,6,15,1.0,10.0,2.35,9.3,10.0,8.81,1.63
2018,4,10,6,30,0.0,15.0,2.5,9.7,15.0,13.18,5.67
2018,4,10,6,45,0.0,27.5,2.65,10.1,27.5,24.21,15.38
2018,4,10,7,0,0.0,40.0,2.8,10.5,40.0,35.26,25.07
2018,4,10,7,15,53.5,86.5,2.85,10.8,105.5,94.05,74.27
2018,4,10,7,30,107.0,133.0,2.9,11.1,171.0,163.78,132.72
2018,4,10,7,45,144.0,161.0,2.95,11.4,221.0,213.56,174.3
2018,4,10,8,0,181.0,189.0,3.0,11.7,271.0,267.9,219.24
2018,4,10,8,15,194.5,211.5,3.1,11.85,308.5,308.62,252.58
2018,4,10,8,30,208.0,234.0,3.2,12.0,346.0,350.62,286.43
2018,4,10,8,45,182.0,255.0,3.3,12.15,359.0,366.99,298.77
2018,4,10,9,0,156.0,276.0,3.4,12.3,372.0,380.39,308.41
2018,4,10,9,15,128.0,296.5,3.45,12.45,379.0,389.02,313.89
2018,4,10,9,30,100.0,317.0,3.5,12.6,386.0,383.84,308.42
2018,4,10,9,45,121.0,338.5,3.55,12.7,426.0,439.39,351.55
2018,4,10,10,0,142.0,360.0,3.6,12.8,466.0,485.24,386.51
2018,4,10,10,15,119.0,361.0,3.55,12.95,452.0,471.69,374.51
2018,4,10,10,30,96.0,362.0,3.5,13.1,438.0,441.97,350.49
2018,4,10,10,45,87.0,375.0,3.4,13.2,445.5,449.82,355.59
2018,4,10,11,0,78.0,388.0,3.3,13.3,453.0,456.94,359.97
2018,4,10,11,15,52.0,353.5,3.3,13.3,397.0,396.98,313.15
2018,4,10,11,30,26.0,319.0,3.3,13.3,341.0,336.34,265.46
2018,4,10,11,45,34.0,342.0,3.25,13.3,371.0,368.5,290.68
2018,4,10,12,0,42.0,365.0,3.2,13.3,401.0,400.73,315.44
2018,4,10,12,15,64.5,391.0,3.25,13.25,446.5,450.73,354.34
2018,4,10,12,30,87.0,417.0,3.3,13.2,492.0,500.51,392.61
2018,4,10,12,45,112.5,414.5,3.35,13.15,510.5,538.7,422.16
2018,4,10,13,0,138.0,412.0,3.4,13.1,529.0,559.22,438.61
2018,4,10,13,15,74.5,306.0,3.45,13.05,369.0,368.91,292.97
2018,4,10,13,30,11.0,200.0,3.5,13.0,209.0,191.76,151.78
2018,4,10,13,45,16.5,217.5,3.55,12.95,230.5,212.98,169.59
2018,4,10,14,0,22.0,235.0,3.6,12.9,252.0,243.78,194.66
2018,4,10,14,15,49.0,283.5,3.65,12.75,319.5,314.72,252.25
2018,4,10,14,30,76.0,332.0,3.7,12.6,387.0,384.46,308.03
2018,4,10,14,45,55.0,298.0,3.7,12.45,336.5,329.77,264.9
2018,4,10,15,0,34.0,264.0,3.7,12.3,286.0,277.08,223.18
2018,4,10,15,15,26.0,234.0,3.7,12.3,250.5,231.53,186.89
2018,4,10,15,30,18.0,204.0,3.7,12.3,215.0,196.67,158.85
2018,4,10,15,45,49.0,207.0,3.8,12.0,232.5,223.6,182.17
2018,4,10,16,0,80.0,210.0,3.9,11.7,250.0,240.44,196.78
2018,4,10,16,15,71.0,179.5,3.9,11.5,212.5,201.52,164.87
2018,4,10,16,30,62.0,149.0,3.9,11.3,175.0,163.94,133.71
2018,4,10,16,45,32.0,95.0,3.85,11.1,108.5,98.21,78.44
2018,4,10,17,0,2.0,41.0,3.8,10.9,42.0,36.76,26.25
2018,4,10,17,15,10.0,55.0,3.45,10.35,57.5,51.01,38.38
2018,4,10,17,30,18.0,69.0,3.1,9.8,73.0,64.89,49.84
2018,4,10,17,45,67.5,52.5,2.75,9.3,61.5,54.87,38.57
2018,4,10,18,0,117.0,36.0,2.4,8.8,50.0,37.05,22.11
2018,4,10,18,15,100.0,24.5,2.4,8.35,32.5,19.91,7.77
2018,4,10,18,30,83.0,13.0,2.4,7.9,15.0,11.82,0.0
2018,4,10,18,45,41.5,6.5,2.35,7.5,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.3,6.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,5.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.85,4.55,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.75,4.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,4.75,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,5.25,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,5.95,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.65,6.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,4,11,5,45,4.5,5.0,2.5,6.3,5.5,4.55,0.0
2018,4,11,6,0,9.0,10.0,2.4,6.4,11.0,8.97,0.0
2018,4,11,6,15,4.5,16.0,2.55,6.75,16.5,14.51,6.46
2018,4,11,6,30,0.0,22.0,2.7,7.1,22.0,19.35,11.15
2018,4,11,6,45,15.5,43.5,2.8,7.4,47.5,41.59,30.1
2018,4,11,7,0,31.0,65.0,2.9,7.7,73.0,65.64,50.74
2018,4,11,7,15,193.0,96.0,2.95,8.0,164.0,149.52,118.93
2018,4,11,7,30,355.0,127.0,3.0,8.3,255.0,255.18,206.74
2018,4,11,7,45,304.5,153.5,3.0,8.55,275.5,278.2,228.48
2018,4,11,8,0,254.0,180.0,3.0,8.8,296.0,299.67,247.52
2018,4,11,8,15,378.5,177.5,2.95,9.0,372.0,387.41,320.07
2018,4,11,8,30,503.0,175.0,2.9,9.2,448.0,481.75,396.56
2018,4,11,8,45,457.5,206.5,2.85,9.35,471.0,512.53,419.77
2018,4,11,9,0,412.0,238.0,2.8,9.5,494.0,537.48,437.81
2018,4,11,9,15,347.0,275.0,2.85,9.7,500.5,538.48,436.71
2018,4,11,9,30,282.0,312.0,2.9,9.9,507.0,542.43,437.4
2018,4,11,9,45,347.5,310.0,3.0,10.1,562.5,607.43,487.89
2018,4,11,10,0,413.0,308.0,3.1,10.3,618.0,687.67,548.36
2018,4,11,10,15,370.0,335.5,3.25,10.35,621.5,681.57,542.11
2018,4,11,10,30,327.0,363.0,3.4,10.4,625.0,683.07,541.76
2018,4,11,10,45,295.0,384.5,3.6,10.45,625.5,685.1,542.27
2018,4,11,11,0,263.0,406.0,3.8,10.5,626.0,684.38,540.69
2018,4,11,11,15,273.0,410.5,4.0,10.5,642.5,704.73,556.33
2018,4,11,11,30,283.0,415.0,4.2,10.5,659.0,723.98,571.26
2018,4,11,11,45,284.5,418.5,4.35,10.5,665.0,732.36,577.94
2018,4,11,12,0,286.0,422.0,4.5,10.5,671.0,739.23,583.62
2018,4,11,12,15,234.5,429.0,4.65,10.5,633.0,678.55,537.79
2018,4,11,12,30,183.0,436.0,4.8,10.5,595.0,632.96,502.71
2018,4,11,12,45,230.0,421.0,4.9,10.5,618.5,662.11,527.13
2018,4,11,13,0,277.0,406.0,5.0,10.5,642.0,704.73,561.03
2018,4,11,13,15,163.5,378.0,5.05,10.4,516.5,544.45,436.78
2018,4,11,13,30,50.0,350.0,5.1,10.3,391.0,388.59,312.44
2018,4,11,13,45,68.0,340.5,5.1,10.2,394.5,393.8,318.16
2018,4,11,14,0,86.0,331.0,5.1,10.1,398.0,397.81,322.5
2018,4,11,14,15,287.0,300.0,5.05,10.0,511.0,561.57,457.81
2018,4,11,14,30,488.0,269.0,5.0,9.9,624.0,696.08,565.88
2018,4,11,14,45,366.5,278.5,4.95,9.8,537.5,576.84,471.34
2018,4,11,15,0,245.0,288.0,4.9,9.7,451.0,478.46,392.13
2018,4,11,15,15,182.5,267.5,4.9,9.7,384.5,391.28,322.14
2018,4,11,15,30,120.0,247.0,4.9,9.7,318.0,320.07,263.84
2018,4,11,15,45,191.0,229.5,4.9,9.65,331.5,337.67,279.77
2018,4,11,16,0,262.0,212.0,4.9,9.6,345.0,354.27,293.74
2018,4,11,16,15,242.0,188.5,4.75,9.4,301.5,304.67,252.29
2018,4,11,16,30,222.0,165.0,4.6,9.2,258.0,257.15,212.06
2018,4,11,16,45,141.5,123.0,4.5,9.0,179.5,168.1,137.06
2018,4,11,17,0,61.0,81.0,4.4,8.8,101.0,94.51,75.05
2018,4,11,17,15,31.0,48.0,4.35,8.55,58.0,50.68,37.59
2018,4,11,17,30,1.0,15.0,4.3,8.3,15.0,13.36,6.0
2018,4,11,17,45,4.5,24.0,4.25,8.05,24.5,21.63,12.91
2018,4,11,18,0,8.0,33.0,4.2,7.8,34.0,29.34,18.94
2018,4,11,18,15,5.5,20.0,4.35,7.55,20.5,17.63,6.92
2018,4,11,18,30,3.0,7.0,4.5,7.3,7.0,6.37,0.0
2018,4,11,18,45,1.5,3.5,4.65,7.05,3.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,6.8,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,6.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.5,4.9,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.3,4.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,4.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,4.25,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,4.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,3.9,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,3.4,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,3.15,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,2.1,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,1.8,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,1.7,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,1.6,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,4,12,5,15,4.0,1.0,1.75,1.8,1.0,0.0,0.0
2018,4,12,5,30,8.0,2.0,1.8,2.4,2.0,0.0,0.0
2018,4,12,5,45,103.5,15.0,1.85,3.0,22.0,13.64,0.0
2018,4,12,6,0,199.0,28.0,1.9,3.6,42.0,22.13,8.71
2018,4,12,6,15,325.5,39.5,2.2,4.15,84.5,47.71,26.92
2018,4,12,6,30,452.0,51.0,2.5,4.7,127.0,95.47,57.7
2018,4,12,6,45,529.0,59.0,2.8,5.3,178.5,147.98,99.86
2018,4,12,7,0,606.0,67.0,3.1,5.9,230.0,210.09,154.14
2018,4,12,7,15,656.0,72.5,3.2,6.3,283.5,271.01,210.02
2018,4,12,7,30,706.0,78.0,3.3,6.7,337.0,337.32,270.23
2018,4,12,7,45,740.5,83.0,3.4,7.1,390.5,401.65,327.9
2018,4,12,8,0,775.0,88.0,3.5,7.5,444.0,468.91,386.29
2018,4,12,8,15,798.0,92.5,3.5,7.85,495.0,531.49,439.03
2018,4,12,8,30,821.0,97.0,3.5,8.2,546.0,594.76,490.54
2018,4,12,8,45,837.0,101.5,3.5,8.55,593.0,653.88,537.14
2018,4,12,9,0,853.0,106.0,3.5,8.9,640.0,712.31,581.77
2018,4,12,9,15,863.0,111.0,3.45,9.2,681.5,765.81,620.42
2018,4,12,9,30,873.0,116.0,3.4,9.5,723.0,817.47,655.98
2018,4,12,9,45,877.5,121.5,3.4,9.75,758.0,863.03,686.91
2018,4,12,10,0,882.0,127.0,3.4,10.0,793.0,905.82,715.52
2018,4,12,10,15,709.5,204.5,3.35,10.2,753.5,867.8,685.9
2018,4,12,10,30,537.0,282.0,3.3,10.4,714.0,805.79,635.86
2018,4,12,10,45,459.5,317.0,3.3,10.6,693.5,783.55,616.99
2018,4,12,11,0,382.0,352.0,3.3,10.8,673.0,742.18,584.07
2018,4,12,11,15,335.5,364.0,3.35,10.9,649.5,716.7,564.09
2018,4,12,11,30,289.0,376.0,3.4,11.0,626.0,688.21,541.68
2018,4,12,11,45,289.0,388.0,3.5,11.1,639.5,703.98,553.25
2018,4,12,12,0,289.0,400.0,3.6,11.2,653.0,718.24,563.44
2018,4,12,12,15,285.5,397.0,3.7,11.25,646.5,711.64,558.75
2018,4,12,12,30,282.0,394.0,3.8,11.3,640.0,703.52,553.11
2018,4,12,12,45,510.5,302.5,3.95,11.3,741.5,848.39,666.65
2018,4,12,13,0,739.0,211.0,4.1,11.3,843.0,976.63,762.57
2018,4,12,13,15,743.0,207.5,4.2,11.25,832.0,963.49,753.54
2018,4,12,13,30,747.0,204.0,4.3,11.2,821.0,946.93,743.61
2018,4,12,13,45,652.0,235.5,4.35,11.15,762.5,870.98,689.54
2018,4,12,14,0,557.0,267.0,4.4,11.1,704.0,792.93,631.59
2018,4,12,14,15,694.5,205.5,4.4,11.0,728.0,833.74,666.47
2018,4,12,14,30,832.0,144.0,4.4,10.9,752.0,853.1,682.25
2018,4,12,14,45,798.0,147.5,4.4,10.8,706.0,795.51,641.03
2018,4,12,15,0,764.0,151.0,4.4,10.7,660.0,741.12,601.09
2018,4,12,15,15,741.0,147.0,4.4,10.7,614.5,683.69,557.33
2018,4,12,15,30,718.0,143.0,4.4,10.7,569.0,626.15,512.49
2018,4,12,15,45,720.0,131.5,4.25,10.4,528.5,576.26,472.84
2018,4,12,16,0,722.0,120.0,4.1,10.1,488.0,524.38,430.35
2018,4,12,16,15,691.5,114.0,3.9,9.8,437.0,460.37,376.72
2018,4,12,16,30,661.0,108.0,3.7,9.5,386.0,398.4,323.4
2018,4,12,16,45,618.5,100.0,3.5,9.2,333.0,332.51,265.68
2018,4,12,17,0,576.0,92.0,3.3,8.9,280.0,270.86,210.48
2018,4,12,17,15,513.5,83.0,3.05,8.3,228.0,208.04,154.84
2018,4,12,17,30,451.0,74.0,2.8,7.7,176.0,150.5,104.76
2018,4,12,17,45,359.5,61.0,2.5,7.05,129.0,96.3,61.64
2018,4,12,18,0,268.0,48.0,2.2,6.4,82.0,53.77,32.4
2018,4,12,18,15,159.0,31.5,2.25,6.05,49.0,24.78,12.88
2018,4,12,18,30,50.0,15.0,2.3,5.7,16.0,13.64,0.0
2018,4,12,18,45,25.0,7.5,2.3,5.4,8.0,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,4.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,4.4,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,3.9,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,3.55,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,3.2,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,2.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.75,1.15,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,1.9,1.8,2.0,0.0,0.0
2018,4,13,5,45,85.0,16.0,2.05,2.45,22.0,14.55,0.0
2018,4,13,6,0,163.0,30.0,2.2,3.1,42.0,23.63,11.29
2018,4,13,6,15,291.5,42.5,2.35,3.8,85.0,47.74,27.78
2018,4,13,6,30,420.0,55.0,2.5,4.5,128.0,96.26,59.85
2018,4,13,6,45,500.5,63.0,2.65,5.2,179.0,147.38,100.74
2018,4,13,7,0,581.0,71.0,2.8,5.9,230.0,208.59,153.82
2018,4,13,7,15,634.0,77.0,3.1,6.7,284.0,269.38,208.97
2018,4,13,7,30,687.0,83.0,3.4,7.5,338.0,335.96,268.78
2018,4,13,7,45,724.5,87.5,3.7,8.25,391.5,399.95,325.62
2018,4,13,8,0,762.0,92.0,4.0,9.0,445.0,467.15,383.54
2018,4,13,8,15,788.0,95.5,4.1,9.55,496.0,529.57,435.98
2018,4,13,8,30,814.0,99.0,4.2,10.1,547.0,593.0,487.59
2018,4,13,8,45,833.0,102.5,4.3,10.65,594.5,652.59,534.64
2018,4,13,9,0,852.0,106.0,4.4,11.2,642.0,711.76,580.05
2018,4,13,9,15,869.5,107.0,4.35,11.6,685.0,766.44,619.45
2018,4,13,9,30,887.0,108.0,4.3,12.0,728.0,814.2,651.97
2018,4,13,9,45,901.0,107.5,4.2,12.45,765.0,860.96,682.71
2018,4,13,10,0,915.0,107.0,4.1,12.9,802.0,905.56,711.67
2018,4,13,10,15,921.0,109.5,4.05,13.2,831.0,943.76,736.34
2018,4,13,10,30,927.0,112.0,4.0,13.5,860.0,978.82,758.59
2018,4,13,10,45,931.0,113.0,3.95,13.85,881.5,1007.09,775.82
2018,4,13,11,0,935.0,114.0,3.9,14.2,903.0,1031.78,790.54
2018,4,13,11,15,936.5,116.0,3.85,14.5,917.0,1051.37,801.9
2018,4,13,11,30,938.0,118.0,3.8,14.8,931.0,1067.08,810.69
2018,4,13,11,45,937.5,119.0,3.75,15.05,936.5,1075.81,815.0
2018,4,13,12,0,937.0,120.0,3.7,15.3,942.0,1080.53,816.79
2018,4,13,12,15,936.5,119.5,3.65,15.5,939.5,1079.69,815.15
2018,4,13,12,30,936.0,119.0,3.6,15.7,937.0,1074.84,811.02
2018,4,13,12,45,924.5,123.0,3.55,15.9,924.0,1059.71,800.16
2018,4,13,13,0,913.0,127.0,3.5,16.1,911.0,1040.88,787.02
2018,4,13,13,15,880.5,141.0,3.45,16.25,884.5,1008.32,764.86
2018,4,13,13,30,848.0,155.0,3.4,16.4,858.0,984.1,748.51
2018,4,13,13,45,879.5,134.0,3.3,16.5,844.0,959.87,731.93
2018,4,13,14,0,911.0,113.0,3.2,16.6,830.0,941.05,719.13
2018,4,13,14,15,874.5,122.5,3.1,16.6,788.5,889.57,683.96
2018,4,13,14,30,838.0,132.0,3.0,16.6,747.0,844.44,653.25
2018,4,13,14,45,832.0,125.0,2.95,16.6,709.0,798.05,621.66
2018,4,13,15,0,826.0,118.0,2.9,16.6,671.0,749.34,588.06
2018,4,13,15,15,817.0,111.5,2.9,16.6,628.5,696.95,550.49
2018,4,13,15,30,808.0,105.0,2.9,16.6,586.0,642.96,510.22
2018,4,13,15,45,797.5,100.5,2.55,16.3,543.0,588.8,467.81
2018,4,13,16,0,787.0,96.0,2.2,16.0,500.0,533.68,423.5
2018,4,13,16,15,759.0,92.0,1.95,15.55,448.5,469.9,371.84
2018,4,13,16,30,731.0,88.0,1.7,15.1,397.0,407.36,319.63
2018,4,13,16,45,692.0,82.0,1.45,14.65,343.5,340.87,262.98
2018,4,13,17,0,653.0,76.0,1.2,14.2,290.0,278.05,208.09
2018,4,13,17,15,590.5,67.5,1.2,13.35,235.0,211.19,150.75
2018,4,13,17,30,528.0,59.0,1.2,12.5,180.0,151.72,100.2
2018,4,13,17,45,438.5,50.0,1.2,11.65,133.0,96.47,57.26
2018,4,13,18,0,349.0,41.0,1.2,10.8,86.0,52.72,28.87
2018,4,13,18,15,220.5,27.5,1.25,10.3,51.5,22.74,11.67
2018,4,13,18,30,92.0,14.0,1.3,9.8,17.0,12.73,0.0
2018,4,13,18,45,46.0,7.0,1.3,9.3,8.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.3,4.6,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,5.3,2.0,0.0,0.0
2018,4,14,5,45,127.0,16.0,1.35,5.95,25.5,14.55,0.0
2018,4,14,6,0,241.0,30.0,1.4,6.6,49.0,23.68,12.25
2018,4,14,6,15,355.0,40.5,1.55,7.25,91.5,50.5,28.04
2018,4,14,6,30,469.0,51.0,1.7,7.9,134.0,98.21,58.61
2018,4,14,6,45,541.0,58.5,1.8,8.55,185.0,150.58,100.4
