Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,117.12,72.7
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,168.14,115.14
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,223.97,164.51
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,286.63,219.5
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,356.49,280.07
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,420.12,334.78
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,485.04,388.63
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,545.79,437.52
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,607.16,485.05
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,665.05,528.36
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,718.56,567.1
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,770.34,602.27
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,820.38,634.95
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,864.42,662.91
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,905.96,688.78
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,942.61,712.28
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,976.14,733.61
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,1003.48,750.26
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,1027.29,764.6
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,1045.99,776.08
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,1060.87,785.19
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,1069.86,791.1
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,1074.89,794.6
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,1058.05,783.73
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,1049.64,778.69
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,1043.73,775.76
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,1044.99,777.65
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,1024.32,765.58
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,999.95,751.18
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,970.12,732.86
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,936.92,712.12
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,898.07,687.78
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,856.43,661.17
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,810.19,630.87
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,761.8,598.52
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,707.77,559.67
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,652.5,517.71
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,595.39,474.74
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,535.53,428.05
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,469.18,374.01
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,405.33,320.27
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,341.87,265.26
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,281.8,211.67
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,218.86,156.08
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,161.86,106.81
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,105.07,62.68
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,58.44,33.6
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,30.38,20.64
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,19.78,4.25
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,11.37,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,11.82,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,21.26,9.96
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,33.54,24.19
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,67.36,38.93
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,118.6,73.55
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,172.52,118.09
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,233.65,172.08
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,294.08,226.98
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,359.64,285.42
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,413.0,333.01
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,465.88,378.23
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,534.89,434.06
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,607.23,490.42
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,664.35,533.4
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,716.93,571.72
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,767.42,605.97
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,816.04,637.54
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,859.99,665.2
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,901.39,690.61
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,936.84,712.78
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,969.15,732.71
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,996.27,749.58
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,1019.86,764.12
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,1036.82,774.11
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,1049.99,781.74
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,1057.32,786.29
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,1060.75,788.44
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,1059.75,788.4
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,1054.85,785.93
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,1043.08,779.42
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,1027.49,770.43
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,1006.27,757.2
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,981.49,741.62
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,951.97,723.23
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,919.27,702.53
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,880.43,677.86
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,838.95,651.01
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,792.74,620.16
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,744.61,587.46
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,694.73,550.88
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,639.35,508.68
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,580.89,464.99
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,522.55,419.73
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,459.39,368.22
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,397.06,315.56
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,333.27,260.14
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,272.97,206.42
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,211.63,152.1
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,156.34,104.2
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,102.54,62.26
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,58.65,34.8
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,30.01,20.48
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,20.53,6.07
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,12.28,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,8.19,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,22.62,11.77
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,36.81,27.2
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,58.33,42.51
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,87.44,65.31
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,138.35,101.46
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,211.61,159.55
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,276.42,215.64
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,349.76,279.35
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,410.13,332.65
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,473.04,386.4
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,532.53,435.65
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,592.57,483.65
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,648.45,527.12
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,703.61,568.76
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,754.9,605.96
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,799.52,636.48
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,844.75,666.96
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,887.92,695.56
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,922.69,718.73
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,954.42,739.72
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,982.09,757.69
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,1006.31,773.28
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,1024.47,785.35
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,1038.94,795.33
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,1047.14,801.0
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,1051.49,804.18
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,1050.96,804.93
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,1046.56,803.13
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,1036.3,797.24
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,1022.24,788.79
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,1001.98,776.25
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,978.12,761.18
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,948.95,742.15
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,916.52,720.7
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,879.3,695.57
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,839.29,668.22
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,793.89,636.59
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,746.39,603.01
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,693.44,563.11
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,642.07,522.5
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,583.94,476.8
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,525.51,429.32
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,464.51,377.74
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,404.44,325.29
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,340.76,268.5
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,278.51,211.82
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,216.21,155.47
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,159.39,105.35
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,103.83,61.57
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,57.7,32.96
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,30.15,20.81
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,21.86,8.11
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,12.73,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,12.73,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,22.36,12.08
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,35.01,25.47
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,56.52,32.23
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,82.09,50.28
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,69.1,46.92
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,32.55,22.46
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,31.2,21.38
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,29.97,20.3
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,56.53,42.92
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,83.53,65.57
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,100.63,79.58
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,117.77,93.45
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,141.24,112.58
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,170.21,136.03
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,230.53,184.83
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,293.33,234.64
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,381.46,303.58
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,462.99,365.83
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,545.07,428.22
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,642.48,500.37
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,672.35,521.15
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,701.51,541.7
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,746.58,575.96
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,804.86,618.89
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,840.33,644.89
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,873.78,669.52
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,888.08,680.78
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,902.03,691.92
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,825.21,634.57
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,738.47,569.93
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,821.13,635.12
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,886.8,686.45
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,900.22,697.25
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,901.1,699.04
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,868.91,678.02
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,833.34,654.74
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,783.5,620.69
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,732.45,584.22
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,682.31,546.52
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,631.59,507.42
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,575.65,464.34
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,519.43,419.54
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,457.07,367.92
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,396.28,316.03
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,333.45,261.35
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,274.31,208.74
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,213.81,155.35
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,159.42,108.51
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,104.51,65.68
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,61.36,38.25
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,34.57,24.59
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,23.64,10.21
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,14.55,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,12.73,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,24.9,14.6
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,37.96,28.17
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,64.65,42.88
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,104.67,71.32
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,146.25,106.91
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,189.44,145.22
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,261.82,203.73
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,351.79,278.38
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,371.57,299.55
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,370.87,301.58
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,385.51,314.05
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,398.27,323.64
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,383.08,310.37
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,366.56,295.38
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,328.47,263.93
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,294.11,235.03
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,250.86,199.99
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,199.71,158.39
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,287.46,228.97
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,370.65,294.14
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,378.98,299.68
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,386.88,305.17
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,355.3,279.87
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,322.98,254.0
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,361.72,284.23
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,400.51,314.07
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,449.73,352.18
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,498.67,389.74
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,549.35,429.23
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,583.92,456.58
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,604.12,473.16
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,622.2,488.21
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,539.2,425.31
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,446.98,354.47
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,551.11,440.19
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,631.02,505.19
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,689.16,554.0
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,723.5,584.08
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,684.97,554.65
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,641.67,521.03
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,566.69,461.38
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,496.69,404.5
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,401.74,326.46
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,324.63,262.44
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,276.33,220.47
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,228.69,178.06
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,187.78,139.53
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,143.48,98.22
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,101.61,63.53
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,59.4,35.29
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,33.6,23.89
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,23.69,11.14
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,14.55,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,8.64,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,17.28,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,26.27,16.11
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,37.16,27.55
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,70.49,44.05
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,108.25,72.36
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,141.71,105.21
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,165.77,130.39
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,217.77,173.34
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,284.03,228.78
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,303.36,246.99
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,321.99,263.57
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,349.2,285.85
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,372.69,304.21
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,368.97,299.87
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,365.58,295.24
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,365.13,294.04
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,363.33,291.71
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,312.11,249.84
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,267.64,213.03
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,277.38,220.86
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,287.52,228.88
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,285.96,226.9
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,283.85,224.54
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,287.1,226.85
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,290.14,229.01
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,362.83,286.31
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,436.05,342.84
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,443.91,348.93
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,465.58,365.68
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,460.28,361.46
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,468.97,367.9
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,550.89,433.42
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,626.83,492.97
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,604.76,477.3
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,580.88,460.7
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,512.11,407.72
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,436.78,349.17
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,422.79,338.83
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,408.83,328.21
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,514.41,415.43
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,582.03,469.97
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,556.57,449.96
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,522.01,421.79
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,461.28,370.95
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,401.5,319.34
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,338.01,263.38
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,275.73,207.31
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,214.36,152.3
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,158.07,103.08
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,103.39,60.36
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,57.36,32.35
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,31.2,21.78
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,24.41,12.32
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,14.1,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,6.82,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,12.86,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,27.2,17.26
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,41.25,31.33
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,64.92,47.63
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,93.62,70.29
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,132.81,100.45
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,182.62,141.06
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,219.76,174.55
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,256.16,206.67
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,269.4,219.32
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,269.41,219.68
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,258.95,210.8
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,248.02,200.95
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,315.61,255.12
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,395.36,317.43
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,456.29,364.63
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,520.92,414.01
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,550.33,435.0
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,579.1,455.5
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,643.39,503.6
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,698.52,544.3
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,743.05,576.59
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,798.91,616.43
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,843.46,649.92
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,888.25,683.38
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,928.45,712.83
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,965.42,739.27
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,1003.01,765.38
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,1033.43,786.58
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,1027.41,782.72
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,1017.5,776.65
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,996.69,763.5
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,972.43,748.05
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,942.55,728.53
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,909.59,706.78
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,871.98,681.7
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,838.05,659.09
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,791.22,626.73
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,742.42,592.41
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,689.54,552.57
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,635.68,511.01
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,577.63,465.65
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,519.58,418.88
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,457.39,367.3
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,396.87,315.47
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,333.72,260.23
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,273.68,206.53
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,213.2,152.94
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,158.32,105.47
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,104.8,63.89
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,60.37,36.36
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,32.99,23.42
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,24.39,12.9
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,15.01,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.36,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.63,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.38,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,6.14,0.0
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,16.82,9.01
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,27.79,18.59
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,90.52,67.96
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,168.88,131.37
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,210.6,167.52
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,254.29,204.84
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,349.35,281.62
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,467.29,376.25
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,531.22,427.64
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,597.7,479.76
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,653.73,522.08
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,709.38,562.86
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,761.17,599.59
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,806.49,629.8
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,851.25,658.9
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,894.06,686.23
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,930.79,709.29
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,964.49,730.13
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,991.62,746.86
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,1015.29,761.31
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,1033.45,771.34
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,1047.86,778.95
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,1056.46,783.48
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,1061.17,785.63
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,1059.93,784.85
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,1054.76,781.67
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,1044.18,775.08
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,1029.73,766.06
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,992.04,742.49
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,962.55,724.4
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,911.81,691.37
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,855.63,653.41
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,832.17,640.19
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,803.36,622.39
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,736.25,574.36
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,671.39,526.96
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,621.73,490.34
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,571.04,452.01
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,471.35,375.71
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,383.44,307.07
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,334.9,268.77
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,288.24,230.88
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,263.12,208.08
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,231.64,177.79
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,192.86,140.46
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,149.45,99.07
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,97.57,59.58
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,55.4,33.61
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,31.7,22.28
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,22.75,12.07
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,15.01,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,10.46,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,18.2,0.0
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,28.92,19.14
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,39.34,29.69
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,78.34,47.92
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,127.77,82.28
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,179.48,124.93
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,237.84,175.94
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,295.95,227.82
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,358.14,282.33
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,418.79,334.34
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,482.24,386.77
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,541.83,434.12
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,602.12,480.17
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,657.67,521.29
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,712.79,560.71
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,759.15,592.06
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,807.76,623.36
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,851.52,651.23
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,893.0,677.23
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,929.0,700.24
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,961.99,721.17
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,989.43,738.81
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,1013.45,754.22
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,1030.96,766.5
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,1044.75,776.42
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,1053.77,783.25
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,1058.91,787.6
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,1057.66,787.79
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,1052.48,785.51
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,1041.92,779.7
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,1027.47,771.35
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,1007.4,758.82
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,983.7,743.89
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,953.68,725.06
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,920.38,703.85
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,882.74,679.41
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,842.27,652.76
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,796.79,622.19
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,749.14,589.65
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,696.34,551.05
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,642.25,509.7
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,586.22,467.15
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,527.66,421.09
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,465.61,370.19
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,404.59,318.33
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,341.46,263.26
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,281.01,209.2
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,217.06,152.49
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,159.85,102.92
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,104.79,60.38
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,58.19,32.61
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,31.8,22.3
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,24.99,14.14
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,16.37,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,10.91,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,19.02,0.03
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,27.32,17.94
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,34.0,24.93
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,49.87,28.44
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,55.98,34.76
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,53.53,37.11
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,37.03,26.72
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,42.36,31.21
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,47.69,35.65
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,60.58,46.49
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,73.49,57.22
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,106.2,84.46
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,139.31,111.59
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,195.05,157.08
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,259.32,208.57
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,403.17,325.46
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,561.18,448.92
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,716.16,568.84
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,867.49,679.7
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,913.03,709.64
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,966.37,745.5
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,994.34,763.23
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,1018.9,778.78
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,1036.48,789.89
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,1050.32,798.57
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,1059.86,804.45
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,1065.49,807.83
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,1064.69,806.96
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,1059.92,803.58
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,1050.23,797.35
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,1036.62,788.58
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,1015.82,774.82
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,991.35,758.56
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,961.53,739.16
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,928.4,717.38
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,889.94,691.57
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,848.67,663.58
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,802.51,631.48
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,754.22,597.54
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,697.32,555.61
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,639.76,511.31
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,584.47,467.93
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,526.32,421.08
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,465.04,370.33
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,405.01,318.98
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,340.31,262.58
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,277.2,206.46
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,216.3,152.52
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,160.63,104.44
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,104.48,61.82
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,59.44,35.16
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,33.41,23.85
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,24.81,14.39
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,15.92,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.55,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,9.55,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,17.12,1.71
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,29.65,20.21
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,40.39,30.81
