Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,72.58,44.83
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,127.17,80.9
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,179.0,123.6
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,237.79,175.08
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,291.07,224.4
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,342.87,271.08
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,401.84,321.21
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,463.11,371.29
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,511.12,408.98
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,555.98,442.38
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,588.05,463.82
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,609.05,475.87
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,657.67,509.0
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,705.93,540.48
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,792.54,599.88
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,876.57,651.95
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,913.66,673.57
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,957.09,699.65
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,956.29,696.15
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,946.05,687.35
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,915.04,664.14
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,878.91,636.93
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,898.13,648.44
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,914.91,657.68
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,926.56,664.28
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,935.17,668.99
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,918.75,656.79
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,899.87,643.4
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,887.09,637.0
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,871.08,628.4
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,834.13,606.11
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,795.48,582.44
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,812.8,599.41
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,812.16,602.67
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,778.83,583.26
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,740.37,559.95
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,687.4,522.67
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,632.94,483.39
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,577.05,444.15
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,520.5,402.27
2018,5,4,16,15,786.5,90.5,2.8,21.5,500.0,461.12,355.75
2018,5,4,16,30,764.0,88.0,2.9,20.8,451.0,402.65,308.07
2018,5,4,16,45,733.5,83.0,3.0,20.1,399.0,340.24,255.72
2018,5,4,17,0,703.0,78.0,3.1,19.4,347.0,278.61,202.63
2018,5,4,17,15,658.5,72.5,3.15,18.3,294.5,217.69,150.29
2018,5,4,17,30,614.0,67.0,3.2,17.2,242.0,161.64,103.09
2018,5,4,17,45,548.0,59.5,3.2,16.1,192.0,106.8,61.58
2018,5,4,18,0,482.0,52.0,3.2,15.0,142.0,60.13,34.08
2018,5,4,18,15,375.5,42.0,3.2,14.1,99.0,33.83,23.86
2018,5,4,18,30,269.0,32.0,3.2,13.2,56.0,26.64,15.89
2018,5,4,18,45,150.5,18.5,3.25,12.25,30.5,16.83,0.0
2018,5,4,19,0,32.0,5.0,3.3,11.3,5.0,4.55,0.0
2018,5,4,19,15,16.0,2.5,3.3,10.85,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.3,9.95,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,6.65,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,5.5,2.45,7.45,5.5,5.0,0.0
2018,5,5,5,30,0.0,11.0,2.5,7.8,11.0,9.67,0.0
2018,5,5,5,45,0.0,20.0,2.6,8.1,20.0,17.6,9.69
2018,5,5,6,0,0.0,29.0,2.7,8.4,29.0,25.55,17.36
2018,5,5,6,15,0.0,40.0,2.65,8.75,40.0,35.28,25.11
2018,5,5,6,30,0.0,51.0,2.6,9.1,51.0,45.02,33.72
2018,5,5,6,45,0.5,68.0,2.55,9.4,68.0,60.05,46.74
2018,5,5,7,0,1.0,85.0,2.5,9.7,85.0,75.16,59.6
2018,5,5,7,15,3.0,111.0,2.5,10.0,112.0,98.77,79.49
2018,5,5,7,30,5.0,137.0,2.5,10.3,139.0,122.88,99.5
2018,5,5,7,45,33.5,174.0,2.5,10.6,191.5,171.12,139.2
2018,5,5,8,0,62.0,211.0,2.5,10.9,244.0,221.53,180.24
2018,5,5,8,15,188.5,236.5,2.6,11.2,351.0,323.3,262.95
2018,5,5,8,30,315.0,262.0,2.7,11.5,458.0,440.13,355.85
2018,5,5,8,45,323.0,281.0,2.8,11.75,494.5,481.54,387.44
2018,5,5,9,0,331.0,300.0,2.9,12.0,531.0,522.98,418.85
2018,5,5,9,15,295.0,327.5,2.85,12.75,542.0,540.1,429.22
2018,5,5,9,30,259.0,355.0,2.8,13.5,553.0,553.41,436.42
2018,5,5,9,45,343.0,345.0,2.75,14.2,619.5,624.35,489.25
2018,5,5,10,0,427.0,335.0,2.7,14.9,686.0,709.55,550.5
2018,5,5,10,15,409.0,355.5,2.6,15.6,700.5,729.15,560.8
2018,5,5,10,30,391.0,376.0,2.5,16.3,715.0,736.45,562.87
2018,5,5,10,45,303.5,407.5,2.35,16.95,674.5,697.25,530.1
2018,5,5,11,0,216.0,439.0,2.2,17.6,634.0,640.55,485.42
2018,5,5,11,15,174.5,447.0,2.25,17.7,606.0,612.88,464.71
2018,5,5,11,30,133.0,455.0,2.3,17.8,578.0,583.15,442.15
2018,5,5,11,45,150.0,461.5,2.3,17.9,600.5,607.98,460.29
2018,5,5,12,0,167.0,468.0,2.3,18.0,623.0,632.09,477.46
2018,5,5,12,15,147.5,465.5,2.55,17.7,602.5,610.08,462.65
2018,5,5,12,30,128.0,463.0,2.8,17.4,582.0,587.27,447.29
2018,5,5,12,45,109.5,432.5,3.05,17.1,533.5,536.76,411.77
2018,5,5,13,0,91.0,402.0,3.3,16.8,485.0,472.85,365.72
2018,5,5,13,15,56.5,342.0,3.55,16.3,393.0,378.63,295.32
2018,5,5,13,30,22.0,282.0,3.8,15.8,301.0,286.36,224.32
2018,5,5,13,45,31.0,311.0,4.05,15.35,337.0,321.55,252.97
2018,5,5,14,0,40.0,340.0,4.3,14.9,373.0,356.12,280.9
2018,5,5,14,15,37.0,321.5,4.45,14.45,351.5,333.5,264.11
2018,5,5,14,30,34.0,303.0,4.6,14.0,330.0,311.07,247.43
2018,5,5,14,45,37.5,291.5,4.7,13.5,319.5,300.53,240.2
2018,5,5,15,0,41.0,280.0,4.8,13.0,309.0,289.61,232.56
2018,5,5,15,15,66.0,272.5,4.8,13.0,316.5,296.53,239.13
2018,5,5,15,30,91.0,265.0,4.8,13.0,324.0,300.88,243.42
2018,5,5,15,45,135.0,257.5,5.05,12.65,337.5,319.06,259.32
2018,5,5,16,0,179.0,250.0,5.3,12.3,351.0,325.64,265.38
2018,5,5,16,15,155.0,220.5,5.15,12.25,302.5,275.42,224.17
2018,5,5,16,30,131.0,191.0,5.0,12.2,254.0,228.01,184.99
2018,5,5,16,45,213.5,158.0,4.85,12.1,246.5,220.03,176.39
2018,5,5,17,0,296.0,125.0,4.7,12.0,239.0,199.03,155.0
2018,5,5,17,15,431.0,98.0,4.4,11.65,236.5,186.74,137.3
2018,5,5,17,30,566.0,71.0,4.1,11.3,234.0,157.08,103.87
2018,5,5,17,45,510.5,63.0,3.75,10.9,187.5,105.9,63.75
2018,5,5,18,0,455.0,55.0,3.4,10.5,141.0,61.62,36.69
2018,5,5,18,15,349.5,44.5,3.4,10.05,98.5,35.94,26.2
2018,5,5,18,30,244.0,34.0,3.4,9.6,56.0,26.68,16.46
2018,5,5,18,45,134.5,19.5,3.4,9.1,30.5,15.47,0.0
2018,5,5,19,0,25.0,5.0,3.4,8.6,5.0,4.55,0.0
2018,5,5,19,15,12.5,2.5,3.55,8.4,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,7.95,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.9,7.25,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.3,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,5.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.1,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,4.9,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,5.0,2.0,0.0,0.0
2018,5,6,5,15,11.5,11.5,2.4,5.55,12.0,10.46,0.0
2018,5,6,5,30,13.0,21.0,2.7,6.1,22.0,18.19,5.26
2018,5,6,5,45,47.5,38.5,3.0,6.65,45.5,31.67,22.17
2018,5,6,6,0,82.0,56.0,3.3,7.2,69.0,45.33,35.29
2018,5,6,6,15,96.0,77.0,3.35,7.65,98.0,70.13,52.16
2018,5,6,6,30,110.0,98.0,3.4,8.1,127.0,97.59,74.45
2018,5,6,6,45,213.5,111.0,3.4,8.55,182.5,138.05,104.92
2018,5,6,7,0,317.0,124.0,3.4,9.0,238.0,191.27,147.77
2018,5,6,7,15,429.0,125.5,3.35,9.5,305.0,252.02,198.04
2018,5,6,7,30,541.0,127.0,3.3,10.0,372.0,323.56,257.98
2018,5,6,7,45,639.5,118.5,3.2,10.5,441.0,395.43,318.18
2018,5,6,8,0,738.0,110.0,3.1,11.0,510.0,473.71,382.57
2018,5,6,8,15,799.5,101.5,3.1,11.5,570.5,541.32,437.47
2018,5,6,8,30,861.0,93.0,3.1,12.0,631.0,610.7,492.32
2018,5,6,8,45,865.5,98.5,3.1,12.5,672.5,662.52,531.81
2018,5,6,9,0,870.0,104.0,3.1,13.0,714.0,712.37,568.65
2018,5,6,9,15,805.0,141.0,3.2,13.5,730.0,744.72,590.49
2018,5,6,9,30,740.0,178.0,3.3,14.0,746.0,768.09,605.17
2018,5,6,9,45,766.0,175.5,3.4,14.45,786.0,816.67,639.47
2018,5,6,10,0,792.0,173.0,3.5,14.9,826.0,860.08,668.54
2018,5,6,10,15,868.5,138.0,3.65,15.3,875.5,909.97,702.32
2018,5,6,10,30,945.0,103.0,3.8,15.7,925.0,968.57,741.73
2018,5,6,10,45,875.0,148.5,3.95,16.05,923.0,970.25,741.67
2018,5,6,11,0,805.0,194.0,4.1,16.4,921.0,976.5,745.32
2018,5,6,11,15,761.0,224.5,4.2,16.65,919.5,985.2,750.69
2018,5,6,11,30,717.0,255.0,4.3,16.9,918.0,981.93,747.91
2018,5,6,11,45,710.5,255.0,4.4,17.1,914.5,981.38,747.54
2018,5,6,12,0,704.0,255.0,4.5,17.3,911.0,977.52,745.09
2018,5,6,12,15,581.5,323.5,4.6,17.35,864.5,921.26,703.19
2018,5,6,12,30,459.0,392.0,4.7,17.4,818.0,864.38,660.33
2018,5,6,12,45,457.5,386.5,4.75,17.45,807.0,852.41,652.66
2018,5,6,13,0,456.0,381.0,4.8,17.5,796.0,838.18,643.13
2018,5,6,13,15,517.5,344.5,4.75,17.3,807.0,851.37,655.09
2018,5,6,13,30,579.0,308.0,4.7,17.1,818.0,859.58,663.32
2018,5,6,13,45,436.0,335.0,4.65,16.85,713.0,740.99,575.55
2018,5,6,14,0,293.0,362.0,4.6,16.6,608.0,618.35,483.37
2018,5,6,14,15,268.5,357.5,4.5,16.25,576.5,581.85,456.84
2018,5,6,14,30,244.0,353.0,4.4,15.9,545.0,545.93,430.12
2018,5,6,14,45,312.0,325.0,4.3,15.55,558.0,558.41,442.07
2018,5,6,15,0,380.0,297.0,4.2,15.2,571.0,564.5,448.6
2018,5,6,15,15,387.5,272.0,4.2,15.2,537.0,525.95,419.65
2018,5,6,15,30,395.0,247.0,4.2,15.2,503.0,492.68,394.26
2018,5,6,15,45,375.0,229.5,4.1,14.35,458.0,435.44,350.38
2018,5,6,16,0,355.0,212.0,4.0,13.5,413.0,386.39,311.94
2018,5,6,16,15,236.0,196.5,4.0,13.0,325.0,294.86,238.29
2018,5,6,16,30,117.0,181.0,4.0,12.5,237.0,213.11,172.18
2018,5,6,16,45,120.0,164.0,4.0,12.05,216.0,190.09,152.98
2018,5,6,17,0,123.0,147.0,4.0,11.6,195.0,166.64,132.86
2018,5,6,17,15,274.5,115.0,3.9,11.2,201.0,164.49,124.66
2018,5,6,17,30,426.0,83.0,3.8,10.8,207.0,142.69,98.06
2018,5,6,17,45,365.5,72.0,3.7,10.45,163.5,97.3,62.72
2018,5,6,18,0,305.0,61.0,3.6,10.1,120.0,59.35,38.36
2018,5,6,18,15,227.5,47.0,3.55,9.85,83.5,36.04,26.35
2018,5,6,18,30,150.0,33.0,3.5,9.6,47.0,25.69,15.84
2018,5,6,18,45,87.0,19.5,3.4,9.3,26.5,15.4,0.0
2018,5,6,19,0,24.0,6.0,3.3,9.0,6.0,5.46,0.0
2018,5,6,19,15,12.0,3.0,3.3,8.95,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.45,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.2,8.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.2,8.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.05,7.65,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,5,7,4,45,6.0,1.0,1.95,5.8,1.0,0.0,0.0
2018,5,7,5,0,12.0,2.0,1.9,5.9,2.0,0.0,0.0
2018,5,7,5,15,121.5,14.5,2.1,6.55,22.5,13.19,0.0
2018,5,7,5,30,231.0,27.0,2.3,7.2,43.0,22.79,9.25
2018,5,7,5,45,348.5,37.0,2.5,7.85,83.5,30.16,20.84
2018,5,7,6,0,466.0,47.0,2.7,8.5,124.0,37.32,27.98
2018,5,7,6,15,539.5,54.0,2.6,9.15,173.5,79.34,44.39
2018,5,7,6,30,613.0,61.0,2.5,9.8,223.0,131.69,80.43
2018,5,7,6,45,660.5,66.5,2.35,10.45,275.5,186.67,126.08
2018,5,7,7,0,708.0,72.0,2.2,11.1,328.0,248.99,180.67
2018,5,7,7,15,742.0,77.0,2.15,11.7,381.5,309.46,234.68
2018,5,7,7,30,776.0,82.0,2.1,12.3,435.0,373.04,290.28
2018,5,7,7,45,800.5,85.5,2.05,12.95,486.5,433.85,342.11
2018,5,7,8,0,825.0,89.0,2.0,13.6,538.0,495.95,393.0
2018,5,7,8,15,844.0,92.0,1.95,14.3,587.5,555.56,439.92
2018,5,7,8,30,863.0,95.0,1.9,15.0,637.0,613.39,483.66
2018,5,7,8,45,876.5,97.0,1.9,15.65,681.0,667.58,523.42
2018,5,7,9,0,890.0,99.0,1.9,16.3,725.0,720.61,560.99
2018,5,7,9,15,902.5,100.0,1.85,16.9,765.0,770.49,593.48
2018,5,7,9,30,915.0,101.0,1.8,17.5,805.0,818.57,623.38
2018,5,7,9,45,925.5,101.5,1.75,18.1,840.0,862.46,649.76
2018,5,7,10,0,936.0,102.0,1.7,18.7,875.0,903.87,673.98
2018,5,7,10,15,941.5,103.0,1.7,19.35,902.0,938.7,693.91
2018,5,7,10,30,947.0,104.0,1.7,20.0,929.0,970.33,711.58
2018,5,7,10,45,950.0,106.0,1.7,20.6,949.5,997.28,726.23
2018,5,7,11,0,953.0,108.0,1.7,21.2,970.0,1020.62,738.54
2018,5,7,11,15,955.5,108.0,1.85,21.5,982.5,1037.75,749.93
2018,5,7,11,30,958.0,108.0,2.0,21.8,995.0,1051.09,759.0
2018,5,7,11,45,958.5,108.5,2.1,22.1,1000.0,1059.09,764.13
2018,5,7,12,0,959.0,109.0,2.2,22.4,1005.0,1063.17,766.9
2018,5,7,12,15,956.5,109.5,2.3,22.55,1001.0,1060.34,765.87
2018,5,7,12,30,954.0,110.0,2.4,22.7,997.0,1053.61,762.49
2018,5,7,12,45,950.0,111.0,2.55,22.8,986.0,1042.04,756.78
2018,5,7,13,0,946.0,112.0,2.7,22.9,975.0,1026.69,748.64
2018,5,7,13,15,875.5,150.0,2.75,22.9,936.5,981.07,720.05
2018,5,7,13,30,805.0,188.0,2.8,22.9,898.0,944.94,697.69
2018,5,7,13,45,764.0,203.0,2.9,22.95,861.5,907.84,674.62
2018,5,7,14,0,723.0,218.0,3.0,23.0,825.0,863.48,646.1
2018,5,7,14,15,725.5,205.0,3.05,22.85,795.0,827.49,623.16
2018,5,7,14,30,728.0,192.0,3.1,22.7,765.0,788.69,597.76
2018,5,7,14,45,787.0,155.5,3.2,22.6,748.0,764.19,583.22
2018,5,7,15,0,846.0,119.0,3.3,22.5,731.0,735.77,565.07
2018,5,7,15,15,855.5,108.0,3.3,22.5,695.0,691.42,533.13
2018,5,7,15,30,865.0,97.0,3.3,22.5,659.0,641.53,496.36
2018,5,7,15,45,848.5,93.5,3.55,21.75,611.5,585.58,455.63
2018,5,7,16,0,832.0,90.0,3.8,21.0,564.0,527.06,411.17
2018,5,7,16,15,811.0,86.0,3.95,20.3,513.5,465.89,362.52
2018,5,7,16,30,790.0,82.0,4.1,19.6,463.0,405.47,312.53
2018,5,7,16,45,761.0,78.0,4.2,18.9,411.0,343.33,259.51
2018,5,7,17,0,732.0,74.0,4.3,18.2,359.0,283.5,207.07
2018,5,7,17,15,688.5,69.0,4.35,17.25,306.0,220.0,151.89
2018,5,7,17,30,645.0,64.0,4.4,16.3,253.0,163.01,103.37
2018,5,7,17,45,579.5,58.0,4.4,15.3,202.5,107.88,61.5
2018,5,7,18,0,514.0,52.0,4.4,14.3,152.0,60.77,34.13
2018,5,7,18,15,410.5,43.0,4.3,13.45,108.0,34.46,24.59
2018,5,7,18,30,307.0,34.0,4.2,12.6,64.0,28.2,17.88
2018,5,7,18,45,179.0,21.5,4.15,11.8,36.5,17.07,0.0
2018,5,7,19,0,51.0,9.0,4.1,11.0,9.0,8.19,0.0
2018,5,7,19,15,25.5,4.5,4.05,10.7,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,7.95,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,7.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,7.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.1,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.75,6.75,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.9,6.85,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,8,4,45,8.0,1.0,3.15,7.1,1.0,0.0,0.0
2018,5,8,5,0,16.0,2.0,3.3,7.2,2.0,0.0,0.0
2018,5,8,5,15,139.5,14.5,3.4,7.65,24.0,13.19,0.0
2018,5,8,5,30,263.0,27.0,3.5,8.1,46.0,22.67,10.1
2018,5,8,5,45,377.0,35.5,3.65,8.6,86.5,28.69,19.55
2018,5,8,6,0,491.0,44.0,3.8,9.1,127.0,34.62,25.51
2018,5,8,6,15,560.0,50.5,3.85,9.65,176.0,77.7,42.13
2018,5,8,6,30,629.0,57.0,3.9,10.2,225.0,130.23,78.43
2018,5,8,6,45,673.5,62.0,3.95,10.75,276.5,187.2,126.15
2018,5,8,7,0,718.0,67.0,4.0,11.3,328.0,246.74,179.1
2018,5,8,7,15,748.5,71.0,4.1,11.8,380.0,305.64,232.78
2018,5,8,7,30,779.0,75.0,4.2,12.3,432.0,367.19,288.01
2018,5,8,7,45,801.0,79.0,4.25,12.8,482.5,427.41,340.9
2018,5,8,8,0,823.0,83.0,4.3,13.3,533.0,488.67,392.96
2018,5,8,8,15,838.5,86.0,4.2,13.4,580.0,545.15,439.9
2018,5,8,8,30,854.0,89.0,4.1,13.5,627.0,601.67,485.33
2018,5,8,8,45,865.0,92.0,4.05,13.55,670.0,654.68,527.0
2018,5,8,9,0,876.0,95.0,4.0,13.6,713.0,706.34,566.5
2018,5,8,9,15,885.0,97.5,3.9,13.5,751.5,754.43,601.14
2018,5,8,9,30,894.0,100.0,3.8,13.4,790.0,800.49,633.24
2018,5,8,9,45,900.5,102.0,3.7,13.3,822.5,841.76,661.45
2018,5,8,10,0,907.0,104.0,3.6,13.2,855.0,880.37,687.47
2018,5,8,10,15,913.5,105.0,3.6,13.35,882.0,915.11,710.46
2018,5,8,10,30,920.0,106.0,3.6,13.5,909.0,946.82,731.19
2018,5,8,10,45,924.0,106.5,3.6,13.6,928.5,972.51,747.81
2018,5,8,11,0,928.0,107.0,3.6,13.7,948.0,994.73,762.08
2018,5,8,11,15,932.5,106.5,3.7,14.35,961.5,1012.86,772.73
2018,5,8,11,30,937.0,106.0,3.8,15.0,975.0,1027.34,780.95
2018,5,8,11,45,933.0,109.5,3.85,15.65,978.5,1033.75,783.41
2018,5,8,12,0,929.0,113.0,3.9,16.3,982.0,1036.28,783.42
2018,5,8,12,15,936.5,107.5,3.95,16.9,981.5,1037.32,782.7
2018,5,8,12,30,944.0,102.0,4.0,17.5,981.0,1034.44,779.47
2018,5,8,12,45,941.5,101.5,4.0,18.15,970.0,1022.92,770.06
2018,5,8,13,0,939.0,101.0,4.0,18.8,959.0,1007.63,758.31
2018,5,8,13,15,935.5,100.5,4.2,19.0,941.5,987.7,746.06
2018,5,8,13,30,932.0,100.0,4.4,19.2,924.0,964.19,731.33
2018,5,8,13,45,927.0,99.0,4.55,19.4,899.0,935.38,713.03
2018,5,8,14,0,922.0,98.0,4.7,19.6,874.0,903.32,692.29
2018,5,8,14,15,915.0,96.0,4.9,19.45,842.0,865.5,668.46
2018,5,8,14,30,908.0,94.0,5.1,19.3,810.0,824.92,642.21
2018,5,8,14,45,898.0,92.5,5.3,19.1,772.5,780.01,612.4
2018,5,8,15,0,888.0,91.0,5.5,18.9,735.0,733.0,580.44
2018,5,8,15,15,875.5,89.0,5.5,18.9,692.5,681.96,542.34
2018,5,8,15,30,863.0,87.0,5.5,18.9,650.0,629.56,501.53
2018,5,8,15,45,845.0,84.5,5.6,18.1,602.5,572.44,457.66
2018,5,8,16,0,827.0,82.0,5.7,17.3,555.0,515.08,411.98
2018,5,8,16,15,802.0,80.0,5.5,16.8,504.5,455.13,361.71
2018,5,8,16,30,777.0,78.0,5.3,16.3,454.0,395.72,310.48
2018,5,8,16,45,745.0,75.0,5.1,15.85,402.5,334.41,256.51
2018,5,8,17,0,713.0,72.0,4.9,15.4,351.0,275.75,203.85
2018,5,8,17,15,668.5,68.0,4.7,14.85,299.5,214.24,149.37
2018,5,8,17,30,624.0,64.0,4.5,14.3,248.0,159.32,102.02
2018,5,8,17,45,559.0,57.5,4.3,13.8,198.5,105.19,60.48
2018,5,8,18,0,494.0,51.0,4.1,13.3,149.0,59.01,33.27
2018,5,8,18,15,396.5,42.5,3.95,12.8,106.5,33.85,24.17
2018,5,8,18,30,299.0,34.0,3.8,12.3,64.0,28.05,17.94
2018,5,8,18,45,175.5,21.5,3.65,11.8,36.5,17.04,0.0
2018,5,8,19,0,52.0,9.0,3.5,11.3,9.0,8.19,0.0
2018,5,8,19,15,26.0,4.5,3.45,11.0,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.85,8.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,8.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,8.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,8.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.25,7.8,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,5,9,5,15,151.5,14.5,3.5,8.25,25.0,13.19,0.0
2018,5,9,5,30,285.0,27.0,3.7,8.7,48.0,22.55,10.75
2018,5,9,5,45,402.0,35.0,3.85,9.2,90.0,28.17,19.1
2018,5,9,6,0,519.0,43.0,4.0,9.7,132.0,33.73,24.67
2018,5,9,6,15,588.0,49.0,4.05,10.2,182.0,78.32,41.54
2018,5,9,6,30,657.0,55.0,4.1,10.7,232.0,134.44,80.63
2018,5,9,6,45,702.5,59.5,4.2,11.2,285.0,190.38,127.44
2018,5,9,7,0,748.0,64.0,4.3,11.7,338.0,251.4,181.77
2018,5,9,7,15,779.0,67.5,4.3,12.15,391.0,311.68,236.76
2018,5,9,7,30,810.0,71.0,4.3,12.6,444.0,374.61,293.21
2018,5,9,7,45,831.5,74.5,4.35,13.05,495.0,435.79,347.05
2018,5,9,8,0,853.0,78.0,4.4,13.5,546.0,497.65,399.76
2018,5,9,8,15,869.5,80.5,4.45,13.85,594.5,556.07,448.28
2018,5,9,8,30,886.0,83.0,4.5,14.2,643.0,614.18,495.05
2018,5,9,8,45,898.5,85.5,4.6,14.55,687.5,669.13,538.22
2018,5,9,9,0,911.0,88.0,4.7,14.9,732.0,722.79,579.3
2018,5,9,9,15,922.5,89.5,4.7,15.2,772.5,773.15,614.8
2018,5,9,9,30,934.0,91.0,4.7,15.5,813.0,821.58,648.13
2018,5,9,9,45,943.0,91.0,4.75,15.8,847.0,864.28,677.2
2018,5,9,10,0,952.0,91.0,4.8,16.1,881.0,904.36,704.16
2018,5,9,10,15,957.0,91.5,4.8,16.4,907.5,938.59,726.43
2018,5,9,10,30,962.0,92.0,4.8,16.7,934.0,969.56,746.28
2018,5,9,10,45,965.5,93.0,4.8,16.95,954.0,996.21,763.2
2018,5,9,11,0,969.0,94.0,4.8,17.2,974.0,1019.24,777.6
2018,5,9,11,15,970.5,95.0,4.8,17.4,986.5,1036.6,788.29
2018,5,9,11,30,972.0,96.0,4.8,17.6,999.0,1050.08,796.42
2018,5,9,11,45,972.0,97.0,4.8,17.8,1004.0,1058.16,800.98
2018,5,9,12,0,972.0,98.0,4.8,18.0,1009.0,1062.26,802.99
2018,5,9,12,15,968.0,100.5,4.75,18.15,1005.5,1059.96,800.48
2018,5,9,12,30,964.0,103.0,4.7,18.3,1002.0,1053.72,795.46
2018,5,9,12,45,957.5,105.0,4.7,18.4,990.0,1040.66,786.6
2018,5,9,13,0,951.0,107.0,4.7,18.5,978.0,1023.86,775.34
2018,5,9,13,15,947.5,106.5,4.75,18.5,960.0,1003.74,762.63
2018,5,9,13,30,944.0,106.0,4.8,18.5,942.0,980.01,747.46
2018,5,9,13,45,939.0,104.5,4.8,18.5,916.5,950.43,727.82
2018,5,9,14,0,934.0,103.0,4.8,18.5,891.0,917.57,705.85
2018,5,9,14,15,926.0,102.0,4.85,18.35,859.0,879.58,680.9
2018,5,9,14,30,918.0,101.0,4.9,18.2,827.0,838.85,653.75
2018,5,9,14,45,907.0,100.0,5.0,18.05,788.5,793.33,623.06
2018,5,9,15,0,896.0,99.0,5.1,17.9,750.0,745.75,590.38
2018,5,9,15,15,883.0,96.5,5.1,17.9,706.5,693.56,551.32
2018,5,9,15,30,870.0,94.0,5.1,17.9,663.0,640.02,509.82
2018,5,9,15,45,852.0,92.0,5.2,17.15,615.5,583.06,466.17
2018,5,9,16,0,834.0,90.0,5.3,16.4,568.0,526.64,421.28
2018,5,9,16,15,810.0,87.0,5.25,15.9,517.0,465.12,370.12
2018,5,9,16,30,786.0,84.0,5.2,15.4,466.0,404.67,318.24
2018,5,9,16,45,755.5,80.0,5.2,14.9,413.5,342.4,263.6
2018,5,9,17,0,725.0,76.0,5.2,14.4,361.0,282.6,209.94
2018,5,9,17,15,681.0,71.0,4.95,13.8,308.5,219.49,153.87
2018,5,9,17,30,637.0,66.0,4.7,13.2,256.0,163.0,104.99
2018,5,9,17,45,570.5,60.0,4.45,12.6,205.5,108.39,63.02
2018,5,9,18,0,504.0,54.0,4.2,12.0,155.0,61.92,35.72
2018,5,9,18,15,402.0,45.0,4.0,11.45,111.0,36.01,26.26
2018,5,9,18,30,300.0,36.0,3.8,10.9,67.0,29.83,19.71
2018,5,9,18,45,174.5,22.5,3.6,10.35,38.5,17.82,0.0
2018,5,9,19,0,49.0,9.0,3.4,9.8,10.0,8.19,0.0
2018,5,9,19,15,24.5,4.5,3.35,9.6,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.2,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.35,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,45,6.0,1.0,1.6,6.35,1.0,0.0,0.0
2018,5,10,5,0,12.0,2.0,1.6,6.5,2.0,0.0,0.0
2018,5,10,5,15,91.5,15.0,1.9,7.15,21.5,13.64,0.0
2018,5,10,5,30,171.0,28.0,2.2,7.8,41.0,21.97,10.99
2018,5,10,5,45,229.5,42.0,2.5,8.5,73.5,32.45,23.02
2018,5,10,6,0,288.0,56.0,2.8,9.2,106.0,42.56,32.69
2018,5,10,6,15,355.5,68.0,2.8,9.7,150.5,78.19,49.62
2018,5,10,6,30,423.0,80.0,2.8,10.2,195.0,122.5,81.05
2018,5,10,6,45,539.5,81.0,2.85,10.7,259.5,176.75,122.86
2018,5,10,7,0,656.0,82.0,2.9,11.2,324.0,242.91,177.67
2018,5,10,7,15,708.5,83.5,2.95,11.7,380.5,302.93,230.79
2018,5,10,7,30,761.0,85.0,3.0,12.2,437.0,369.7,289.01
2018,5,10,7,45,786.5,88.5,3.05,12.75,488.5,429.85,341.04
2018,5,10,8,0,812.0,92.0,3.1,13.3,540.0,491.43,392.56
2018,5,10,8,15,829.0,95.0,3.1,13.85,587.5,549.03,439.21
2018,5,10,8,30,846.0,98.0,3.1,14.4,635.0,606.49,484.13
2018,5,10,8,45,820.0,116.5,3.15,15.0,666.5,651.41,517.69
2018,5,10,9,0,794.0,135.0,3.2,15.6,698.0,691.44,546.47
2018,5,10,9,15,693.0,190.5,3.2,16.05,701.5,709.99,557.06
2018,5,10,9,30,592.0,246.0,3.2,16.5,705.0,714.82,557.16
2018,5,10,9,45,548.5,280.5,3.25,16.95,720.0,734.79,569.34
2018,5,10,10,0,505.0,315.0,3.3,17.4,735.0,752.35,579.32
2018,5,10,10,15,501.5,330.5,3.25,17.75,759.0,782.13,598.6
2018,5,10,10,30,498.0,346.0,3.2,18.1,783.0,809.72,615.97
2018,5,10,10,45,491.0,361.0,3.15,18.4,799.5,831.33,629.03
2018,5,10,11,0,484.0,376.0,3.1,18.7,816.0,850.48,640.31
2018,5,10,11,15,490.0,382.5,3.1,18.9,833.5,871.55,653.84
2018,5,10,11,30,496.0,389.0,3.1,19.1,851.0,890.43,665.81
2018,5,10,11,45,505.5,388.0,3.15,19.3,861.0,903.24,674.25
2018,5,10,12,0,515.0,387.0,3.2,19.5,871.0,913.59,681.12
2018,5,10,12,15,573.0,348.0,3.3,19.45,885.0,932.23,696.45
2018,5,10,12,30,631.0,309.0,3.4,19.4,899.0,947.53,709.5
2018,5,10,12,45,643.0,298.5,3.55,19.3,894.0,942.83,708.05
2018,5,10,13,0,655.0,288.0,3.7,19.2,889.0,934.87,704.54
2018,5,10,13,15,626.5,298.0,3.8,19.1,863.5,904.67,684.31
2018,5,10,13,30,598.0,308.0,3.9,19.0,838.0,872.41,662.61
2018,5,10,13,45,630.0,280.5,4.05,18.9,825.5,858.95,655.9
2018,5,10,14,0,662.0,253.0,4.2,18.8,813.0,840.75,645.55
2018,5,10,14,15,764.5,188.0,4.25,18.65,811.5,839.71,648.41
2018,5,10,14,30,867.0,123.0,4.3,18.5,810.0,818.88,635.18
2018,5,10,14,45,871.0,113.0,4.4,18.35,775.5,777.95,607.91
2018,5,10,15,0,875.0,103.0,4.5,18.2,741.0,733.8,578.03
2018,5,10,15,15,861.5,101.5,4.5,18.2,698.5,683.25,540.25
2018,5,10,15,30,848.0,100.0,4.5,18.2,656.0,633.63,501.96
2018,5,10,15,45,830.5,96.5,4.55,17.55,608.5,575.97,457.94
2018,5,10,16,0,813.0,93.0,4.6,16.9,561.0,518.09,412.18
2018,5,10,16,15,789.5,90.0,4.65,16.35,511.0,458.01,362.88
2018,5,10,16,30,766.0,87.0,4.7,15.8,461.0,398.97,312.73
2018,5,10,16,45,733.5,82.0,4.7,15.3,408.0,336.27,258.19
2018,5,10,17,0,701.0,77.0,4.7,14.8,355.0,274.43,203.32
2018,5,10,17,15,655.0,73.0,4.75,14.1,303.5,215.2,151.03
2018,5,10,17,30,609.0,69.0,4.8,13.4,252.0,160.93,104.41
2018,5,10,17,45,541.5,62.5,4.8,12.65,202.0,107.57,63.56
2018,5,10,18,0,474.0,56.0,4.8,11.9,152.0,62.49,36.92
2018,5,10,18,15,373.5,46.5,4.7,11.3,109.0,37.17,27.33
2018,5,10,18,30,273.0,37.0,4.6,10.7,66.0,28.92,19.07
2018,5,10,18,45,157.5,23.0,4.45,10.1,38.0,18.18,1.34
2018,5,10,19,0,42.0,9.0,4.3,9.5,10.0,8.19,0.0
2018,5,10,19,15,21.0,4.5,4.2,9.3,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,8.4,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,7.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.75,6.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.05,6.75,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.1,6.9,4.0,0.0,0.0
2018,5,11,5,15,107.0,16.5,2.5,7.55,23.5,15.01,0.0
2018,5,11,5,30,186.0,28.0,2.9,8.2,43.0,21.96,11.42
2018,5,11,5,45,235.5,42.0,3.3,8.85,75.0,32.42,23.01
2018,5,11,6,0,285.0,56.0,3.7,9.5,107.0,42.5,32.61
2018,5,11,6,15,353.5,67.5,4.05,10.1,151.0,77.68,49.16
2018,5,11,6,30,422.0,79.0,4.4,10.7,195.0,121.51,80.18
2018,5,11,6,45,434.5,96.0,4.7,11.3,237.0,167.79,119.74
2018,5,11,7,0,447.0,113.0,5.0,11.9,279.0,215.55,162.27
2018,5,11,7,15,472.0,127.0,5.1,12.55,325.5,265.84,206.69
2018,5,11,7,30,497.0,141.0,5.2,13.2,372.0,318.66,252.7
2018,5,11,7,45,518.5,153.0,5.25,13.85,418.0,370.43,296.99
2018,5,11,8,0,540.0,165.0,5.3,14.5,464.0,423.79,341.44
2018,5,11,8,15,559.0,176.0,5.35,15.1,509.5,476.2,384.07
2018,5,11,8,30,578.0,187.0,5.4,15.7,555.0,532.95,428.89
2018,5,11,8,45,584.0,202.0,5.4,16.35,596.0,582.08,466.37
2018,5,11,9,0,590.0,217.0,5.4,17.0,637.0,630.2,502.09
2018,5,11,9,15,606.0,228.0,5.5,17.4,679.5,680.75,539.77
2018,5,11,9,30,622.0,239.0,5.6,17.8,722.0,730.73,576.34
2018,5,11,9,45,723.0,201.5,5.65,18.25,786.5,802.73,630.44
2018,5,11,10,0,824.0,164.0,5.7,18.7,851.0,873.53,680.63
2018,5,11,10,15,840.5,162.0,5.7,19.05,882.0,912.28,706.21
2018,5,11,10,30,857.0,160.0,5.7,19.4,913.0,948.71,730.1
2018,5,11,10,45,918.5,129.0,5.75,19.7,952.0,986.16,754.98
2018,5,11,11,0,980.0,98.0,5.8,20.0,991.0,1031.29,785.04
2018,5,11,11,15,983.0,98.0,5.75,20.25,1004.0,1049.17,795.52
2018,5,11,11,30,986.0,98.0,5.7,20.5,1017.0,1063.18,803.53
2018,5,11,11,45,987.5,98.0,5.65,20.8,1022.5,1071.77,807.75
2018,5,11,12,0,989.0,98.0,5.6,21.1,1028.0,1076.35,809.37
2018,5,11,12,15,987.5,98.0,5.6,21.35,1024.5,1073.96,806.94
2018,5,11,12,30,986.0,98.0,5.6,21.6,1021.0,1067.54,801.94
2018,5,11,12,45,982.5,99.0,5.55,21.85,1010.0,1056.21,793.38
2018,5,11,13,0,979.0,100.0,5.5,22.1,999.0,1040.98,782.32
2018,5,11,13,15,976.0,99.0,5.55,22.25,981.0,1020.39,768.77
2018,5,11,13,30,973.0,98.0,5.6,22.4,963.0,996.07,752.71
2018,5,11,13,45,968.0,97.0,5.65,22.55,937.5,966.34,732.93
2018,5,11,14,0,963.0,96.0,5.7,22.7,912.0,933.23,710.75
2018,5,11,14,15,956.5,94.5,5.8,22.65,879.5,895.15,685.79
2018,5,11,14,30,950.0,93.0,5.9,22.6,847.0,854.14,658.49
2018,5,11,14,45,942.0,91.5,5.95,22.6,809.5,809.27,627.75
2018,5,11,15,0,934.0,90.0,6.0,22.6,772.0,762.01,594.96
2018,5,11,15,15,922.0,87.5,6.0,22.6,728.0,708.93,555.95
2018,5,11,15,30,910.0,85.0,6.0,22.6,684.0,654.33,513.99
2018,5,11,15,45,896.0,82.5,5.85,22.3,636.5,597.35,469.31
2018,5,11,16,0,882.0,80.0,5.7,22.0,589.0,539.6,422.78
2018,5,11,16,15,864.5,76.0,5.45,21.65,538.0,478.3,372.05
2018,5,11,16,30,847.0,72.0,5.2,21.3,487.0,417.22,320.02
2018,5,11,16,45,821.5,68.0,4.9,20.95,434.0,352.77,264.05
2018,5,11,17,0,796.0,64.0,4.6,20.6,381.0,290.76,209.06
2018,5,11,17,15,758.0,60.0,4.4,19.85,327.5,228.06,154.16
2018,5,11,17,30,720.0,56.0,4.2,19.1,274.0,169.28,104.08
2018,5,11,17,45,663.0,51.0,4.0,18.4,222.0,111.89,60.65
2018,5,11,18,0,606.0,46.0,3.8,17.7,170.0,61.42,32.14
2018,5,11,18,15,512.5,39.0,3.65,16.95,123.5,30.77,21.15
2018,5,11,18,30,419.0,32.0,3.5,16.2,77.0,26.05,16.29
2018,5,11,18,45,259.5,21.0,3.35,15.5,44.5,17.37,2.33
2018,5,11,19,0,100.0,10.0,3.2,14.8,12.0,9.1,0.0
2018,5,11,19,15,50.0,5.0,3.1,14.45,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,5,12,4,45,20.0,3.0,1.85,7.85,2.5,0.0,0.0
2018,5,12,5,0,40.0,6.0,1.8,8.0,5.0,0.0,0.0
2018,5,12,5,15,179.5,17.0,2.0,9.0,30.0,15.46,0.0
2018,5,12,5,30,319.0,28.0,2.2,10.0,55.0,23.17,12.64
2018,5,12,5,45,427.5,36.0,2.35,11.0,97.5,28.81,19.69
2018,5,12,6,0,536.0,44.0,2.5,12.0,140.0,34.36,25.07
2018,5,12,6,15,603.0,49.5,2.65,12.75,190.5,79.94,41.87
2018,5,12,6,30,670.0,55.0,2.8,13.5,241.0,136.18,80.57
2018,5,12,6,45,714.0,59.5,3.0,14.2,294.0,192.45,127.0
2018,5,12,7,0,758.0,64.0,3.2,14.9,347.0,253.58,180.53
2018,5,12,7,15,789.0,67.5,3.2,15.55,400.5,314.23,234.67
2018,5,12,7,30,820.0,71.0,3.2,16.2,454.0,377.51,290.07
2018,5,12,7,45,843.0,73.5,3.25,16.85,505.5,439.12,342.79
2018,5,12,8,0,866.0,76.0,3.3,17.5,557.0,500.8,393.8
2018,5,12,8,15,882.0,78.0,3.25,18.05,605.0,558.89,440.24
2018,5,12,8,30,898.0,80.0,3.2,18.6,653.0,616.59,484.67
2018,5,12,8,45,910.5,82.5,3.1,19.15,698.0,671.87,525.5
2018,5,12,9,0,923.0,85.0,3.0,19.7,743.0,725.85,563.9
2018,5,12,9,15,929.5,88.0,2.95,20.05,781.5,774.35,596.07
2018,5,12,9,30,936.0,91.0,2.9,20.4,820.0,820.51,625.81
2018,5,12,9,45,938.0,95.0,2.85,20.75,852.0,861.46,651.48
2018,5,12,10,0,940.0,99.0,2.8,21.1,884.0,899.3,674.7
2018,5,12,10,15,945.0,100.5,2.85,21.3,911.0,934.02,696.72
2018,5,12,10,30,950.0,102.0,2.9,21.5,938.0,965.51,716.51
2018,5,12,10,45,953.5,102.5,2.9,21.75,957.5,991.24,731.87
2018,5,12,11,0,957.0,103.0,2.9,22.0,977.0,1013.39,744.91
2018,5,12,11,15,958.0,103.5,2.95,22.15,988.5,1029.47,754.76
2018,5,12,11,30,959.0,104.0,3.0,22.3,1000.0,1041.72,762.26
2018,5,12,11,45,959.5,105.0,3.05,22.45,1005.0,1050.12,767.39
2018,5,12,12,0,960.0,106.0,3.1,22.6,1010.0,1054.61,770.13
2018,5,12,12,15,954.0,108.0,3.2,22.65,1004.5,1049.83,767.74
2018,5,12,12,30,948.0,110.0,3.3,22.7,999.0,1041.19,763.0
2018,5,12,12,45,938.0,115.0,3.4,22.8,986.5,1027.89,755.14
2018,5,12,13,0,928.0,120.0,3.5,22.9,974.0,1010.99,744.99
2018,5,12,13,15,924.0,119.0,3.65,22.85,955.5,990.39,733.18
2018,5,12,13,30,920.0,118.0,3.8,22.8,937.0,966.3,718.97
2018,5,12,13,45,913.5,116.5,3.95,22.75,911.0,936.12,700.52
2018,5,12,14,0,907.0,115.0,4.1,22.7,885.0,902.82,679.77
2018,5,12,14,15,897.5,114.5,4.25,22.5,852.5,865.09,656.1
2018,5,12,14,30,888.0,114.0,4.4,22.3,820.0,824.81,630.25
2018,5,12,14,45,876.0,111.5,4.55,22.05,781.0,778.38,600.17
2018,5,12,15,0,864.0,109.0,4.7,21.8,742.0,730.07,568.03
2018,5,12,15,15,850.0,106.5,4.7,21.8,699.0,678.83,529.95
2018,5,12,15,30,836.0,104.0,4.7,21.8,656.0,628.65,491.7
2018,5,12,15,45,816.5,102.0,5.05,20.8,609.0,572.07,450.37
2018,5,12,16,0,797.0,100.0,5.4,19.8,562.0,515.46,407.03
2018,5,12,16,15,772.0,96.5,5.5,19.05,511.5,455.18,358.15
2018,5,12,16,30,747.0,93.0,5.6,18.3,461.0,396.14,308.57
2018,5,12,16,45,714.0,88.5,5.65,17.55,409.0,333.24,254.52
2018,5,12,17,0,681.0,84.0,5.7,16.8,357.0,274.58,202.83
2018,5,12,17,15,637.5,78.5,5.45,16.05,305.5,215.79,151.18
2018,5,12,17,30,594.0,73.0,5.2,15.3,254.0,161.73,105.01
2018,5,12,17,45,531.5,66.0,4.95,14.55,205.0,109.44,65.1
2018,5,12,18,0,469.0,59.0,4.7,13.8,156.0,64.83,38.72
2018,5,12,18,15,374.5,49.0,4.35,13.15,113.0,39.2,28.97
2018,5,12,18,30,280.0,39.0,4.0,12.5,70.0,30.44,20.42
2018,5,12,18,45,167.5,25.0,3.6,11.85,41.0,19.74,4.92
2018,5,12,19,0,55.0,11.0,3.2,11.2,12.0,10.01,0.0
2018,5,12,19,15,27.5,5.5,3.05,10.9,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.55,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.55,8.05,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.7,8.3,1.0,0.91,0.0
2018,5,13,5,15,0.0,6.5,2.95,8.7,6.5,5.91,0.0
2018,5,13,5,30,0.0,12.0,3.2,9.1,12.0,10.54,2.84
2018,5,13,5,45,0.0,21.0,3.45,9.5,21.0,18.48,10.72
2018,5,13,6,0,0.0,30.0,3.7,9.9,30.0,26.42,18.18
2018,5,13,6,15,0.0,42.5,3.75,10.2,42.5,37.49,26.95
2018,5,13,6,30,0.0,55.0,3.8,10.5,55.0,48.57,36.61
2018,5,13,6,45,1.0,79.0,3.8,10.85,79.5,69.63,54.66
2018,5,13,7,0,2.0,103.0,3.8,11.2,104.0,90.91,72.61
2018,5,13,7,15,9.0,133.5,3.75,11.6,138.0,120.02,96.75
2018,5,13,7,30,16.0,164.0,3.7,12.0,172.0,150.31,121.56
2018,5,13,7,45,99.5,202.0,3.65,12.45,257.0,226.75,183.58
2018,5,13,8,0,183.0,240.0,3.6,12.9,342.0,309.07,249.8
2018,5,13,8,15,450.5,190.5,3.6,13.35,471.5,430.15,347.27
2018,5,13,8,30,718.0,141.0,3.6,13.8,601.0,571.07,458.68
2018,5,13,8,45,774.0,130.5,3.6,14.3,657.0,633.51,506.44
2018,5,13,9,0,830.0,120.0,3.6,14.8,713.0,699.14,555.79
2018,5,13,9,15,848.5,118.5,3.6,15.2,753.5,748.63,591.6
2018,5,13,9,30,867.0,117.0,3.6,15.6,794.0,792.07,620.77
2018,5,13,9,45,884.5,113.5,3.65,16.0,829.5,835.56,649.89
2018,5,13,10,0,902.0,110.0,3.7,16.4,865.0,877.19,677.34
2018,5,13,10,15,908.5,111.5,3.75,16.7,892.0,912.0,700.03
2018,5,13,10,30,915.0,113.0,3.8,17.0,919.0,943.8,720.55
2018,5,13,10,45,919.5,113.5,3.9,17.35,939.0,969.6,737.04
2018,5,13,11,0,924.0,114.0,4.0,17.7,959.0,992.0,751.24
2018,5,13,11,15,926.5,114.5,4.1,17.9,971.5,1008.97,762.23
2018,5,13,11,30,929.0,115.0,4.2,18.1,984.0,1022.29,770.85
2018,5,13,11,45,930.0,115.5,4.3,18.3,989.0,1030.43,776.09
2018,5,13,12,0,931.0,116.0,4.4,18.5,994.0,1034.81,778.94
2018,5,13,12,15,924.5,119.5,4.5,18.5,989.5,1031.01,777.34
2018,5,13,12,30,918.0,123.0,4.6,18.5,985.0,1023.48,773.34
2018,5,13,12,45,908.0,128.0,4.75,18.5,972.5,1010.38,766.05
2018,5,13,13,0,898.0,133.0,4.9,18.5,960.0,993.82,756.39
2018,5,13,13,15,894.0,131.5,4.95,18.35,942.0,973.3,743.62
2018,5,13,13,30,890.0,130.0,5.0,18.2,924.0,949.4,728.5
2018,5,13,13,45,884.0,129.0,5.1,18.05,899.0,920.94,710.45
2018,5,13,14,0,878.0,128.0,5.2,17.9,874.0,889.45,690.12
2018,5,13,14,15,870.5,125.5,5.2,17.65,842.5,852.4,665.28
2018,5,13,14,30,863.0,123.0,5.2,17.4,811.0,812.76,638.38
2018,5,13,14,45,853.0,120.5,5.25,17.15,774.0,768.86,608.3
2018,5,13,15,0,843.0,118.0,5.3,16.9,737.0,726.97,578.71
2018,5,13,15,15,829.0,115.5,5.3,16.9,694.5,675.96,539.72
2018,5,13,15,30,815.0,113.0,5.3,16.9,652.0,623.87,499.02
2018,5,13,15,45,798.5,109.0,5.25,16.2,606.0,568.07,455.57
2018,5,13,16,0,782.0,105.0,5.2,15.5,560.0,512.03,410.53
2018,5,13,16,15,761.5,100.5,5.1,15.0,511.0,453.71,361.85
2018,5,13,16,30,741.0,96.0,5.0,14.5,462.0,394.73,311.21
2018,5,13,16,45,711.5,90.5,4.95,14.05,410.5,333.9,257.87
2018,5,13,17,0,682.0,85.0,4.9,13.6,359.0,275.52,205.59
2018,5,13,17,15,639.5,79.5,4.75,13.05,308.0,216.95,153.57
2018,5,13,17,30,597.0,74.0,4.6,12.5,257.0,162.98,106.97
2018,5,13,17,45,536.0,66.0,4.45,11.95,207.5,109.81,65.87
2018,5,13,18,0,475.0,58.0,4.3,11.4,158.0,64.13,38.34
2018,5,13,18,15,382.0,48.5,4.05,10.9,115.0,38.63,28.78
2018,5,13,18,30,289.0,39.0,3.8,10.4,72.0,30.42,20.69
2018,5,13,18,45,175.0,25.5,3.55,9.9,42.5,20.12,6.34
2018,5,13,19,0,61.0,12.0,3.3,9.4,13.0,10.91,0.0
2018,5,13,19,15,30.5,6.0,3.25,9.2,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.35,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,6.85,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,6.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.25,6.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,6.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.85,6.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.8,6.65,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.8,6.7,4.0,3.64,0.0
2018,5,14,5,15,112.0,19.0,2.9,7.0,28.5,17.28,0.0
2018,5,14,5,30,210.0,34.0,3.0,7.3,53.0,26.67,16.27
2018,5,14,5,45,288.0,42.5,3.05,7.55,86.0,32.82,23.64
2018,5,14,6,0,366.0,51.0,3.1,7.8,119.0,39.81,30.5
