Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,0.0,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,13.64,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,20.46,9.93
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,28.16,19.05
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,32.03,23.02
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,39.16,29.67
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,77.9,41.15
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,130.3,74.24
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,185.04,118.03
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,243.64,168.73
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,302.14,220.7
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,364.45,274.98
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,422.38,324.47
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,480.85,372.53
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,537.99,417.64
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,594.61,460.48
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,647.43,499.03
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,698.92,535.21
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,746.08,566.87
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,790.91,594.72
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,831.74,619.35
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,869.66,641.65
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,903.68,661.44
2018,6,13,10,30,958.0,96.0,2.3,25.7,961.0,934.62,679.02
2018,6,13,10,45,961.5,97.0,2.35,26.35,981.0,961.01,693.88
2018,6,13,11,0,965.0,98.0,2.4,27.0,1001.0,983.93,706.47
2018,6,13,11,15,967.0,98.5,2.5,27.45,1014.0,1001.4,716.65
2018,6,13,11,30,969.0,99.0,2.6,27.9,1027.0,1015.18,724.58
2018,6,13,11,45,969.5,99.0,2.7,28.35,1032.0,1023.32,729.03
2018,6,13,12,0,970.0,99.0,2.8,28.8,1037.0,1027.67,731.21
2018,6,13,12,15,967.0,100.0,2.95,29.05,1034.0,1025.87,730.64
2018,6,13,12,30,964.0,101.0,3.1,29.3,1031.0,1020.31,727.77
2018,6,13,12,45,959.0,103.5,3.3,29.5,1021.0,1010.59,722.82
2018,6,13,13,0,954.0,106.0,3.5,29.7,1011.0,997.23,715.53
2018,6,13,13,15,951.0,104.5,3.7,29.6,994.0,978.28,705.42
2018,6,13,13,30,948.0,103.0,3.9,29.5,977.0,955.78,692.91
2018,6,13,13,45,943.0,102.5,4.15,29.4,953.5,929.07,677.71
2018,6,13,14,0,938.0,102.0,4.4,29.3,930.0,899.12,660.12
2018,6,13,14,15,931.5,101.5,4.6,28.95,900.5,864.88,639.78
2018,6,13,14,30,925.0,101.0,4.8,28.6,871.0,827.83,617.68
2018,6,13,14,45,916.0,99.0,5.0,28.2,834.5,784.85,591.06
2018,6,13,15,0,907.0,97.0,5.2,27.8,798.0,739.66,562.28
2018,6,13,15,15,896.5,95.5,5.2,27.8,757.5,691.97,527.5
2018,6,13,15,30,886.0,94.0,5.2,27.8,717.0,642.66,490.62
2018,6,13,15,45,872.0,91.5,5.45,26.55,672.0,589.05,452.54
2018,6,13,16,0,858.0,89.0,5.7,25.3,627.0,534.67,412.07
2018,6,13,16,15,840.5,86.0,5.7,24.45,578.5,477.71,366.8
2018,6,13,16,30,823.0,83.0,5.7,23.6,530.0,419.81,319.21
2018,6,13,16,45,800.0,79.5,5.75,22.75,479.5,360.56,269.15
2018,6,13,17,0,777.0,76.0,5.8,21.9,429.0,302.72,218.93
2018,6,13,17,15,746.5,72.5,5.7,20.95,378.5,244.78,168.39
2018,6,13,17,30,716.0,69.0,5.6,20.0,328.0,189.69,121.13
2018,6,13,17,45,672.0,64.0,5.55,19.05,277.5,131.72,75.47
2018,6,13,18,0,628.0,59.0,5.5,18.1,227.0,81.48,43.42
2018,6,13,18,15,562.5,52.5,5.4,17.2,179.5,40.14,29.8
2018,6,13,18,30,497.0,46.0,5.3,16.3,132.0,36.18,26.11
2018,6,13,18,45,395.0,37.5,5.15,15.35,92.5,30.24,20.42
2018,6,13,19,0,293.0,29.0,5.0,14.4,53.0,24.17,12.87
2018,6,13,19,15,165.5,17.0,5.0,13.85,29.0,15.46,0.0
2018,6,13,19,30,38.0,5.0,5.0,13.3,5.0,4.55,0.0
2018,6,13,19,45,19.0,2.5,5.0,12.7,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.85,10.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.75,10.35,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.7,9.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.6,9.3,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.55,9.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.5,9.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,8.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.4,8.8,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.25,8.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,8.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,8.25,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,8.15,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,8.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,14,4,45,61.5,8.5,4.1,8.55,10.5,0.0,0.0
2018,6,14,5,0,123.0,17.0,4.2,8.7,21.0,15.46,0.0
2018,6,14,5,15,252.0,28.0,4.2,9.2,53.5,23.28,12.09
2018,6,14,5,30,381.0,39.0,4.2,9.7,86.0,31.72,22.21
2018,6,14,5,45,468.0,46.0,4.25,10.15,130.0,36.2,26.82
2018,6,14,6,0,555.0,53.0,4.3,10.6,174.0,40.64,31.11
2018,6,14,6,15,611.5,58.5,4.25,11.05,223.5,77.48,42.75
2018,6,14,6,30,668.0,64.0,4.2,11.5,273.0,128.4,75.29
2018,6,14,6,45,707.0,68.5,4.15,11.95,324.5,184.68,120.79
2018,6,14,7,0,746.0,73.0,4.1,12.4,376.0,242.04,170.94
2018,6,14,7,15,775.0,76.5,4.0,12.9,427.5,299.44,222.61
2018,6,14,7,30,804.0,80.0,3.9,13.4,479.0,359.25,275.88
2018,6,14,7,45,826.5,82.0,3.8,13.9,529.0,417.09,326.52
2018,6,14,8,0,849.0,84.0,3.7,14.4,579.0,476.63,376.92
2018,6,14,8,15,865.5,86.0,3.65,15.0,626.0,532.61,422.83
2018,6,14,8,30,882.0,88.0,3.6,15.6,673.0,588.35,466.94
2018,6,14,8,45,895.5,89.5,3.55,16.15,717.0,641.25,507.49
2018,6,14,9,0,909.0,91.0,3.5,16.7,761.0,693.06,545.91
2018,6,14,9,15,921.0,92.0,3.55,17.25,801.0,741.96,581.27
2018,6,14,9,30,933.0,93.0,3.6,17.8,841.0,789.11,612.81
2018,6,14,9,45,942.5,93.0,3.6,18.35,875.0,831.31,640.15
2018,6,14,10,0,952.0,93.0,3.6,18.9,909.0,871.07,665.42
2018,6,14,10,15,957.0,94.0,3.7,19.35,936.0,905.34,687.43
2018,6,14,10,30,962.0,95.0,3.8,19.8,963.0,936.49,707.2
2018,6,14,10,45,966.0,95.0,3.9,20.25,983.0,962.49,723.39
2018,6,14,11,0,970.0,95.0,4.0,20.7,1003.0,985.03,737.24
2018,6,14,11,15,972.0,96.0,4.15,20.95,1016.5,1003.12,749.01
2018,6,14,11,30,974.0,97.0,4.3,21.2,1030.0,1017.49,758.37
2018,6,14,11,45,975.0,97.0,4.45,21.45,1035.5,1026.19,763.98
2018,6,14,12,0,976.0,97.0,4.6,21.7,1041.0,1031.1,767.73
2018,6,14,12,15,973.5,98.0,4.75,21.75,1038.5,1029.84,768.04
2018,6,14,12,30,971.0,99.0,4.9,21.8,1036.0,1024.78,765.9
2018,6,14,12,45,966.5,100.5,5.05,21.8,1025.5,1014.57,760.47
2018,6,14,13,0,962.0,102.0,5.2,21.8,1015.0,1000.69,752.57
2018,6,14,13,15,959.0,101.0,5.3,21.65,998.0,982.15,741.56
2018,6,14,13,30,956.0,100.0,5.4,21.5,981.0,960.03,728.06
2018,6,14,13,45,951.5,99.0,5.5,21.35,957.5,933.14,711.17
2018,6,14,14,0,947.0,98.0,5.6,21.2,934.0,902.96,691.85
2018,6,14,14,15,941.0,97.0,5.6,20.9,904.5,868.43,669.15
2018,6,14,14,30,935.0,96.0,5.6,20.6,875.0,831.03,644.23
2018,6,14,14,45,927.0,94.0,5.6,20.3,839.0,788.48,615.34
2018,6,14,15,0,919.0,92.0,5.6,20.0,803.0,743.61,584.42
2018,6,14,15,15,908.5,90.0,5.6,20.0,762.0,694.99,547.88
2018,6,14,15,30,898.0,88.0,5.6,20.0,721.0,644.73,508.91
2018,6,14,15,45,885.0,86.0,5.5,19.25,676.0,591.66,467.92
2018,6,14,16,0,872.0,84.0,5.4,18.5,631.0,537.7,424.92
2018,6,14,16,15,855.5,81.5,5.3,18.05,583.0,481.01,377.93
2018,6,14,16,30,839.0,79.0,5.2,17.6,535.0,424.35,329.53
2018,6,14,16,45,817.0,75.5,5.1,17.15,484.5,363.42,276.48
2018,6,14,17,0,795.0,72.0,5.0,16.7,434.0,304.95,224.28
2018,6,14,17,15,764.0,68.5,4.9,16.15,382.5,245.89,171.6
2018,6,14,17,30,733.0,65.0,4.8,15.6,331.0,189.71,122.39
2018,6,14,17,45,689.0,60.0,4.7,15.05,280.0,133.79,77.57
2018,6,14,18,0,645.0,55.0,4.6,14.5,229.0,82.89,44.51
2018,6,14,18,15,578.0,50.0,4.5,13.9,181.5,38.1,28.41
2018,6,14,18,30,511.0,45.0,4.4,13.3,134.0,35.31,25.7
2018,6,14,18,45,405.5,37.0,4.25,12.7,94.0,29.76,20.29
2018,6,14,19,0,300.0,29.0,4.1,12.1,54.0,24.12,13.17
2018,6,14,19,15,169.5,17.0,4.05,11.7,29.5,15.46,0.0
2018,6,14,19,30,39.0,5.0,4.0,11.3,5.0,4.55,0.0
2018,6,14,19,45,19.5,2.5,3.95,10.95,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,9.65,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,8.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,8.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,8.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,8.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,6,15,4,45,57.5,8.5,3.85,8.6,10.5,0.0,0.0
2018,6,15,5,0,115.0,17.0,4.0,8.8,21.0,15.46,0.0
2018,6,15,5,15,241.5,28.0,4.15,9.3,53.0,23.27,12.04
2018,6,15,5,30,368.0,39.0,4.3,9.8,85.0,31.71,22.18
2018,6,15,5,45,456.0,46.0,4.45,10.25,128.5,36.18,26.78
2018,6,15,6,0,544.0,53.0,4.6,10.7,172.0,40.61,31.06
2018,6,15,6,15,599.5,58.5,4.6,11.2,220.5,76.27,42.26
2018,6,15,6,30,655.0,64.0,4.6,11.7,269.0,126.3,74.09
2018,6,15,6,45,694.5,68.0,4.65,12.2,319.5,181.39,118.52
2018,6,15,7,0,734.0,72.0,4.7,12.7,370.0,237.62,167.69
2018,6,15,7,15,761.5,75.5,4.7,13.2,420.5,293.85,218.57
2018,6,15,7,30,789.0,79.0,4.7,13.7,471.0,352.32,271.03
2018,6,15,7,45,810.0,82.0,4.75,14.2,520.0,409.63,321.68
2018,6,15,8,0,831.0,85.0,4.8,14.7,569.0,467.85,371.66
2018,6,15,8,15,847.0,87.0,4.85,15.15,615.5,523.29,418.09
2018,6,15,8,30,863.0,89.0,4.9,15.6,662.0,577.82,462.41
2018,6,15,8,45,875.0,91.0,4.95,16.05,704.5,629.37,503.17
2018,6,15,9,0,887.0,93.0,5.0,16.5,747.0,679.75,541.91
2018,6,15,9,15,894.5,96.0,5.0,16.85,784.5,726.51,576.92
2018,6,15,9,30,902.0,99.0,5.0,17.2,822.0,771.22,607.93
2018,6,15,9,45,907.0,102.0,5.05,17.55,854.5,811.72,635.68
2018,6,15,10,0,912.0,105.0,5.1,17.9,887.0,849.56,661.27
2018,6,15,10,15,918.0,105.5,5.15,18.1,913.5,883.01,683.94
2018,6,15,10,30,924.0,106.0,5.2,18.3,940.0,913.52,704.45
2018,6,15,10,45,928.5,107.0,5.25,18.55,960.5,940.07,721.98
2018,6,15,11,0,933.0,108.0,5.3,18.8,981.0,963.33,737.21
2018,6,15,11,15,936.0,108.0,5.4,18.8,994.0,980.81,749.52
2018,6,15,11,30,939.0,108.0,5.5,18.8,1007.0,994.76,759.49
2018,6,15,11,45,941.0,107.5,5.6,18.85,1013.0,1003.68,765.93
2018,6,15,12,0,943.0,107.0,5.7,18.9,1019.0,1008.97,769.98
2018,6,15,12,15,942.5,107.0,5.8,18.8,1017.5,1008.69,770.72
2018,6,15,12,30,942.0,107.0,5.9,18.7,1016.0,1004.74,769.03
2018,6,15,12,45,938.5,108.5,6.0,18.55,1007.0,995.75,764.05
2018,6,15,13,0,935.0,110.0,6.1,18.4,998.0,983.17,756.62
2018,6,15,13,15,932.5,109.0,6.15,18.2,982.0,965.59,745.54
2018,6,15,13,30,930.0,108.0,6.2,18.0,966.0,944.51,732.01
2018,6,15,13,45,926.5,106.0,6.25,17.75,943.0,918.19,714.84
2018,6,15,14,0,923.0,104.0,6.3,17.5,920.0,888.63,695.26
2018,6,15,14,15,917.5,102.5,6.3,17.15,891.0,854.81,672.48
2018,6,15,14,30,912.0,101.0,6.3,16.8,862.0,818.15,647.45
2018,6,15,14,45,905.0,99.0,6.35,16.45,827.0,777.25,619.21
2018,6,15,15,0,898.0,97.0,6.4,16.1,792.0,734.01,588.88
2018,6,15,15,15,887.0,95.0,6.4,16.1,751.5,685.99,551.6
2018,6,15,15,30,876.0,93.0,6.4,16.1,711.0,636.42,512.19
2018,6,15,15,45,864.0,90.0,6.25,15.3,666.5,584.03,470.78
2018,6,15,16,0,852.0,87.0,6.1,14.5,622.0,530.71,427.35
2018,6,15,16,15,837.5,83.5,5.95,14.15,575.0,475.08,380.04
2018,6,15,16,30,823.0,80.0,5.8,13.8,528.0,418.11,330.32
2018,6,15,16,45,802.0,76.0,5.7,13.45,478.5,359.17,277.84
2018,6,15,17,0,781.0,72.0,5.6,13.1,429.0,301.42,225.3
2018,6,15,17,15,749.5,68.5,5.45,12.7,378.0,243.06,172.32
2018,6,15,17,30,718.0,65.0,5.3,12.3,327.0,187.65,123.0
2018,6,15,17,45,674.0,61.0,5.15,11.9,277.0,133.52,78.95
2018,6,15,18,0,630.0,57.0,5.0,11.5,227.0,81.11,43.8
2018,6,15,18,15,560.0,52.0,4.8,11.05,180.0,39.64,30.15
2018,6,15,18,30,490.0,47.0,4.6,10.6,133.0,36.94,27.47
2018,6,15,18,45,380.5,38.5,4.4,10.15,93.0,31.02,21.65
2018,6,15,19,0,271.0,30.0,4.2,9.7,53.0,24.99,14.17
2018,6,15,19,15,151.5,17.5,4.1,9.45,29.0,15.92,0.0
2018,6,15,19,30,32.0,5.0,4.0,9.2,5.0,4.55,0.0
2018,6,15,19,45,16.0,2.5,3.9,8.95,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,8.65,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,8.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,8.6,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,8.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,8.15,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,16,4,45,49.5,8.5,1.9,8.75,10.0,0.0,0.0
2018,6,16,5,0,99.0,17.0,2.1,9.0,20.0,15.46,0.0
2018,6,16,5,15,221.5,29.0,2.2,9.4,52.0,22.83,11.69
2018,6,16,5,30,344.0,41.0,2.3,9.8,84.0,33.55,23.81
2018,6,16,5,45,435.5,48.5,2.4,10.15,127.5,38.34,28.76
2018,6,16,6,0,527.0,56.0,2.5,10.5,171.0,43.09,33.35
2018,6,16,6,15,585.5,62.0,2.5,11.0,220.0,77.93,44.34
2018,6,16,6,30,644.0,68.0,2.5,11.5,269.0,127.86,75.9
2018,6,16,6,45,686.0,72.0,2.5,12.0,320.0,179.99,117.39
2018,6,16,7,0,728.0,76.0,2.5,12.5,371.0,239.2,168.45
2018,6,16,7,15,757.0,79.0,2.45,13.1,421.5,295.06,218.23
2018,6,16,7,30,786.0,82.0,2.4,13.7,472.0,353.34,269.53
2018,6,16,7,45,808.0,84.5,2.4,14.3,521.5,410.44,318.87
2018,6,16,8,0,830.0,87.0,2.4,14.9,571.0,468.55,367.42
2018,6,16,8,15,846.5,89.5,2.45,15.55,617.5,524.64,412.84
2018,6,16,8,30,863.0,92.0,2.5,16.2,664.0,579.92,456.09
2018,6,16,8,45,875.5,94.0,2.5,16.85,707.0,631.81,495.19
2018,6,16,9,0,888.0,96.0,2.5,17.5,750.0,682.57,532.16
2018,6,16,9,15,897.0,98.5,2.6,18.1,788.5,729.97,566.19
2018,6,16,9,30,906.0,101.0,2.7,18.7,827.0,775.44,596.49
2018,6,16,9,45,912.5,102.5,2.8,19.3,859.5,815.83,622.66
2018,6,16,10,0,919.0,104.0,2.9,19.9,892.0,853.66,646.81
2018,6,16,10,15,925.0,105.0,3.05,20.35,919.0,887.84,668.97
2018,6,16,10,30,931.0,106.0,3.2,20.8,946.0,919.06,689.02
2018,6,16,10,45,936.0,106.0,3.35,21.25,966.5,945.31,705.66
2018,6,16,11,0,941.0,106.0,3.5,21.7,987.0,968.25,720.09
2018,6,16,11,15,943.5,107.0,3.7,21.95,1000.5,986.41,732.24
2018,6,16,11,30,946.0,108.0,3.9,22.2,1014.0,1000.98,742.08
2018,6,16,11,45,947.5,108.0,4.1,22.5,1020.0,1010.02,748.16
2018,6,16,12,0,949.0,108.0,4.3,22.8,1026.0,1015.39,751.89
2018,6,16,12,15,948.0,108.0,4.5,22.8,1024.0,1014.68,752.55
2018,6,16,12,30,947.0,108.0,4.7,22.8,1022.0,1010.3,751.5
2018,6,16,12,45,944.5,108.5,4.95,22.85,1013.0,1001.31,747.6
2018,6,16,13,0,942.0,109.0,5.2,22.9,1004.0,988.69,741.17
2018,6,16,13,15,939.5,108.0,5.45,22.7,988.0,971.05,731.92
2018,6,16,13,30,937.0,107.0,5.7,22.5,972.0,949.9,720.08
2018,6,16,13,45,932.0,106.5,5.9,22.25,949.0,923.61,704.3
2018,6,16,14,0,927.0,106.0,6.1,22.0,926.0,894.13,686.07
2018,6,16,14,15,920.5,105.0,6.25,21.55,896.5,859.91,664.47
2018,6,16,14,30,914.0,104.0,6.4,21.1,867.0,822.9,640.56
2018,6,16,14,45,906.5,103.0,6.6,20.7,832.5,782.56,613.88
2018,6,16,15,0,899.0,102.0,6.8,20.3,798.0,739.9,584.99
2018,6,16,15,15,888.0,99.5,6.8,20.3,757.0,691.39,547.75
2018,6,16,15,30,877.0,97.0,6.8,20.3,716.0,641.32,508.53
2018,6,16,15,45,864.0,95.0,6.95,19.0,672.0,589.28,469.45
2018,6,16,16,0,851.0,93.0,7.1,17.7,628.0,536.38,428.08
2018,6,16,16,15,834.5,90.5,7.05,17.05,581.0,480.32,381.36
2018,6,16,16,30,818.0,88.0,7.0,16.4,534.0,424.24,333.17
2018,6,16,16,45,795.0,84.5,7.0,15.75,484.0,365.28,281.4
2018,6,16,17,0,772.0,81.0,7.0,15.1,434.0,307.71,229.67
2018,6,16,17,15,739.0,77.0,6.9,14.45,382.5,248.97,176.91
2018,6,16,17,30,706.0,73.0,6.8,13.8,331.0,190.49,125.44
2018,6,16,17,45,658.0,69.0,6.7,13.15,280.5,136.15,81.55
2018,6,16,18,0,610.0,65.0,6.6,12.5,230.0,87.24,49.35
2018,6,16,18,15,537.0,58.5,6.35,11.95,182.0,44.97,34.81
2018,6,16,18,30,464.0,52.0,6.1,11.4,134.0,41.25,31.21
2018,6,16,18,45,352.0,43.0,5.9,10.85,94.0,35.1,25.15
2018,6,16,19,0,240.0,34.0,5.7,10.3,54.0,26.77,15.66
2018,6,16,19,15,132.5,20.0,5.55,9.95,30.0,18.19,0.0
2018,6,16,19,30,25.0,6.0,5.4,9.6,6.0,5.46,0.0
2018,6,16,19,45,12.5,3.0,5.3,9.3,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.1,8.9,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,8.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,8.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,8.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.85,8.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,8.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,8.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,8.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.0,2.15,9.55,9.0,0.0,0.0
2018,6,17,5,0,61.0,16.0,2.2,9.7,18.0,14.55,0.0
2018,6,17,5,15,164.0,31.0,2.25,9.95,48.5,24.36,12.74
2018,6,17,5,30,267.0,46.0,2.3,10.2,79.0,35.71,25.65
2018,6,17,5,45,286.0,50.5,2.35,10.45,100.0,38.43,28.79
2018,6,17,6,0,305.0,55.0,2.4,10.7,121.0,41.08,31.51
2018,6,17,6,15,158.5,71.5,2.45,11.0,106.5,65.26,46.23
2018,6,17,6,30,12.0,88.0,2.5,11.3,92.0,77.6,60.91
2018,6,17,6,45,124.5,122.0,2.5,11.55,172.0,125.02,96.05
2018,6,17,7,0,237.0,156.0,2.5,11.8,252.0,188.36,145.14
2018,6,17,7,15,345.5,157.5,2.45,12.05,318.0,238.18,184.37
2018,6,17,7,30,454.0,159.0,2.4,12.3,384.0,301.65,235.88
2018,6,17,7,45,450.0,169.0,2.35,12.6,411.5,337.45,267.01
2018,6,17,8,0,446.0,179.0,2.3,12.9,439.0,372.06,296.32
2018,6,17,8,15,395.0,217.0,2.25,13.45,461.0,406.37,323.76
2018,6,17,8,30,344.0,255.0,2.2,14.0,483.0,430.26,341.77
2018,6,17,8,45,331.0,288.5,2.15,14.6,519.5,471.94,372.58
2018,6,17,9,0,318.0,322.0,2.1,15.2,556.0,511.85,400.99
2018,6,17,9,15,457.0,280.0,2.0,15.7,636.0,593.29,462.22
2018,6,17,9,30,596.0,238.0,1.9,16.2,716.0,680.89,526.04
2018,6,17,9,45,740.5,178.0,1.85,16.7,796.5,761.18,583.69
2018,6,17,10,0,885.0,118.0,1.8,17.2,877.0,838.86,634.93
2018,6,17,10,15,892.0,118.5,1.8,17.65,903.5,872.41,654.93
2018,6,17,10,30,899.0,119.0,1.8,18.1,930.0,903.17,673.31
2018,6,17,10,45,904.5,119.0,1.8,18.55,950.5,929.15,688.4
2018,6,17,11,0,910.0,119.0,1.8,19.0,971.0,951.96,701.36
2018,6,17,11,15,914.0,119.0,1.85,19.4,984.5,970.09,712.04
2018,6,17,11,30,918.0,119.0,1.9,19.8,998.0,984.79,720.57
2018,6,17,11,45,920.5,118.0,1.95,20.2,1004.0,993.64,725.42
2018,6,17,12,0,923.0,117.0,2.0,20.6,1010.0,998.95,728.13
2018,6,17,12,15,923.5,116.5,2.05,20.9,1009.0,999.25,728.02
2018,6,17,12,30,924.0,116.0,2.1,21.2,1008.0,995.97,725.76
2018,6,17,12,45,923.5,115.5,2.15,21.5,1000.0,988.14,720.69
2018,6,17,13,0,923.0,115.0,2.2,21.8,992.0,976.74,713.41
2018,6,17,13,15,921.0,113.5,2.25,21.95,976.0,959.44,702.81
2018,6,17,13,30,919.0,112.0,2.3,22.1,960.0,938.68,690.0
2018,6,17,13,45,915.0,110.5,2.35,22.25,937.5,912.78,673.8
2018,6,17,14,0,911.0,109.0,2.4,22.4,915.0,883.7,655.44
2018,6,17,14,15,905.0,107.5,2.45,22.45,886.0,849.93,634.08
2018,6,17,14,30,899.0,106.0,2.5,22.5,857.0,813.41,610.67
2018,6,17,14,45,891.5,104.0,2.55,22.55,822.0,772.7,584.13
2018,6,17,15,0,884.0,102.0,2.6,22.6,787.0,729.73,555.63
2018,6,17,15,15,873.0,99.5,2.6,22.6,746.5,681.9,521.23
2018,6,17,15,30,862.0,97.0,2.6,22.6,706.0,632.55,484.88
2018,6,17,15,45,848.0,95.0,2.75,22.4,662.0,580.7,446.53
2018,6,17,16,0,834.0,93.0,2.9,22.2,618.0,528.22,406.27
2018,6,17,16,15,815.0,90.0,3.05,21.9,570.0,471.32,361.38
2018,6,17,16,30,796.0,87.0,3.2,21.6,522.0,414.83,315.16
2018,6,17,16,45,771.5,83.5,3.3,21.3,472.0,356.58,266.09
2018,6,17,17,0,747.0,80.0,3.4,21.0,422.0,299.93,217.12
2018,6,17,17,15,713.0,76.0,3.55,20.35,371.5,242.41,167.54
2018,6,17,17,30,679.0,72.0,3.7,19.7,321.0,185.34,119.06
2018,6,17,17,45,632.0,67.5,3.9,19.1,271.5,132.31,77.38
2018,6,17,18,0,585.0,63.0,4.1,18.5,222.0,84.59,46.53
2018,6,17,18,15,517.5,56.0,4.2,17.55,175.5,42.73,32.05
2018,6,17,18,30,450.0,49.0,4.3,16.6,129.0,38.49,28.14
2018,6,17,18,45,350.0,40.0,4.45,15.7,90.5,32.24,22.2
2018,6,17,19,0,250.0,31.0,4.6,14.8,52.0,25.83,14.7
2018,6,17,19,15,140.5,18.0,4.6,14.1,28.5,16.37,0.0
2018,6,17,19,30,31.0,5.0,4.6,13.4,5.0,4.55,0.0
2018,6,17,19,45,15.5,2.5,4.65,12.7,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,6,18,4,45,5.0,3.0,2.55,9.3,3.0,0.0,0.0
2018,6,18,5,0,10.0,6.0,2.8,9.6,6.0,5.46,0.0
2018,6,18,5,15,5.0,12.0,2.9,10.15,12.0,10.76,2.43
2018,6,18,5,30,0.0,18.0,3.0,10.7,18.0,15.83,8.21
2018,6,18,5,45,0.0,28.0,3.1,11.25,28.0,24.66,16.41
2018,6,18,6,0,0.0,38.0,3.2,11.8,38.0,33.5,24.55
2018,6,18,6,15,0.0,53.0,3.15,12.35,53.0,46.8,34.8
2018,6,18,6,30,0.0,68.0,3.1,12.9,68.0,59.86,45.93
2018,6,18,6,45,9.5,103.5,3.05,13.45,107.5,91.54,72.23
2018,6,18,7,0,19.0,139.0,3.0,14.0,147.0,124.64,99.31
2018,6,18,7,15,80.0,173.5,2.9,14.6,212.5,173.19,137.28
2018,6,18,7,30,141.0,208.0,2.8,15.2,278.0,231.18,183.07
2018,6,18,7,45,346.0,186.5,2.75,15.8,382.0,307.71,242.1
2018,6,18,8,0,551.0,165.0,2.7,16.4,486.0,407.17,320.0
2018,6,18,8,15,691.5,132.0,2.7,17.0,568.0,483.19,379.8
2018,6,18,8,30,832.0,99.0,2.7,17.6,650.0,568.41,445.81
2018,6,18,8,45,846.5,100.5,2.7,18.15,693.0,618.89,483.89
2018,6,18,9,0,861.0,102.0,2.7,18.7,736.0,669.22,520.82
2018,6,18,9,15,868.0,105.5,2.75,19.25,773.0,715.07,553.6
2018,6,18,9,30,875.0,109.0,2.8,19.8,810.0,758.9,583.04
2018,6,18,9,45,879.5,113.0,2.8,20.35,842.0,799.04,608.64
2018,6,18,10,0,884.0,117.0,2.8,20.9,874.0,836.58,632.1
2018,6,18,10,15,890.5,118.0,2.9,21.35,901.0,870.18,653.54
2018,6,18,10,30,897.0,119.0,3.0,21.8,928.0,900.97,672.96
2018,6,18,10,45,902.0,119.0,3.1,22.3,948.0,926.51,688.63
2018,6,18,11,0,907.0,119.0,3.2,22.8,968.0,948.86,702.19
2018,6,18,11,15,910.5,119.0,3.35,23.15,981.5,966.52,713.42
2018,6,18,11,30,914.0,119.0,3.5,23.5,995.0,980.76,722.45
2018,6,18,11,45,780.0,211.5,3.6,23.85,962.0,959.01,707.37
2018,6,18,12,0,646.0,304.0,3.7,24.2,929.0,930.36,685.82
2018,6,18,12,15,657.0,294.5,3.85,24.35,929.5,932.44,688.29
2018,6,18,12,30,668.0,285.0,4.0,24.5,930.0,931.51,688.53
2018,6,18,12,45,661.5,286.0,4.15,24.65,920.0,920.73,681.65
2018,6,18,13,0,655.0,287.0,4.3,24.8,910.0,907.18,672.93
2018,6,18,13,15,672.5,271.0,4.4,24.75,901.0,897.31,667.74
2018,6,18,13,30,690.0,255.0,4.5,24.7,892.0,883.94,660.11
2018,6,18,13,45,788.0,189.0,4.6,24.65,899.5,884.42,662.94
2018,6,18,14,0,886.0,123.0,4.7,24.6,907.0,876.08,658.71
2018,6,18,14,15,893.5,113.0,4.75,24.4,881.5,846.11,639.62
2018,6,18,14,30,901.0,103.0,4.8,24.2,856.0,812.45,617.92
2018,6,18,14,45,879.0,108.5,4.9,23.95,817.5,768.07,588.74
2018,6,18,15,0,857.0,114.0,5.0,23.7,779.0,722.46,557.73
2018,6,18,15,15,859.5,105.0,5.0,23.7,742.5,678.64,525.43
2018,6,18,15,30,862.0,96.0,5.0,23.7,706.0,632.12,490.3
2018,6,18,15,45,849.0,93.5,5.05,23.0,662.0,580.4,451.53
2018,6,18,16,0,836.0,91.0,5.1,22.3,618.0,527.85,410.77
2018,6,18,16,15,819.0,87.5,5.1,21.8,570.5,471.4,365.2
2018,6,18,16,30,802.0,84.0,5.1,21.3,523.0,415.08,318.25
2018,6,18,16,45,779.5,80.0,5.1,20.75,473.5,356.78,268.48
2018,6,18,17,0,757.0,76.0,5.1,20.2,424.0,299.85,218.65
2018,6,18,17,15,725.5,72.5,5.05,19.55,374.0,242.85,168.64
2018,6,18,17,30,694.0,69.0,5.0,18.9,324.0,188.81,121.95
2018,6,18,17,45,650.5,64.0,4.95,18.2,274.5,132.16,76.79
2018,6,18,18,0,607.0,59.0,4.9,17.5,225.0,83.14,44.62
2018,6,18,18,15,542.5,52.5,4.7,16.75,178.5,39.88,29.65
2018,6,18,18,30,478.0,46.0,4.5,16.0,132.0,35.91,25.96
2018,6,18,18,45,379.0,38.0,4.3,15.3,93.0,30.44,20.7
2018,6,18,19,0,280.0,30.0,4.1,14.6,54.0,24.86,14.06
2018,6,18,19,15,158.5,18.0,4.0,14.15,30.0,16.37,0.0
2018,6,18,19,30,37.0,6.0,3.9,13.7,6.0,5.46,0.0
2018,6,18,19,45,18.5,3.0,3.8,13.2,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,19,4,45,25.5,6.5,2.85,9.5,7.5,0.0,0.0
2018,6,19,5,0,51.0,13.0,2.9,9.7,15.0,11.82,0.0
2018,6,19,5,15,133.5,27.0,2.95,10.05,41.5,21.13,10.14
2018,6,19,5,30,216.0,41.0,3.0,10.4,68.0,31.69,22.08
2018,6,19,5,45,383.0,45.5,3.0,10.8,118.5,35.58,26.19
2018,6,19,6,0,550.0,50.0,3.0,11.2,169.0,38.19,28.83
2018,6,19,6,15,604.0,55.5,3.0,11.55,217.0,71.72,39.03
2018,6,19,6,30,658.0,61.0,3.0,11.9,265.0,124.58,72.6
2018,6,19,6,45,696.0,65.0,3.0,12.25,315.5,176.33,113.78
2018,6,19,7,0,734.0,69.0,3.0,12.6,366.0,232.14,162.33
2018,6,19,7,15,744.5,76.5,3.0,12.95,412.0,287.05,212.36
2018,6,19,7,30,755.0,84.0,3.0,13.3,458.0,342.34,262.2
2018,6,19,7,45,794.5,82.5,3.0,13.7,512.0,400.94,313.06
2018,6,19,8,0,834.0,81.0,3.0,14.1,566.0,463.23,365.56
2018,6,19,8,15,851.0,82.5,3.0,14.75,612.5,518.18,410.59
2018,6,19,8,30,868.0,84.0,3.0,15.4,659.0,572.98,453.96
2018,6,19,8,45,881.5,86.0,3.0,16.05,702.5,625.72,494.27
2018,6,19,9,0,895.0,88.0,3.0,16.7,746.0,677.43,532.49
2018,6,19,9,15,907.0,88.5,3.0,17.45,785.5,725.34,566.53
2018,6,19,9,30,919.0,89.0,3.0,18.2,825.0,771.54,596.59
2018,6,19,9,45,928.5,89.0,3.0,18.95,858.5,813.36,623.03
2018,6,19,10,0,938.0,89.0,3.0,19.7,892.0,852.8,647.4
2018,6,19,10,15,943.5,89.5,3.05,20.3,919.0,886.76,668.39
2018,6,19,10,30,949.0,90.0,3.1,20.9,946.0,917.7,687.18
2018,6,19,10,45,953.0,90.5,3.15,21.5,966.5,944.1,702.8
2018,6,19,11,0,957.0,91.0,3.2,22.1,987.0,967.11,716.12
2018,6,19,11,15,959.5,91.0,3.25,22.5,1000.0,984.73,726.42
2018,6,19,11,30,962.0,91.0,3.3,22.9,1013.0,998.72,734.41
2018,6,19,11,45,964.0,91.5,3.4,23.35,1020.0,1009.03,740.3
2018,6,19,12,0,966.0,92.0,3.5,23.8,1027.0,1015.6,743.85
2018,6,19,12,15,962.5,94.0,3.55,24.0,1024.5,1014.64,742.93
2018,6,19,12,30,959.0,96.0,3.6,24.2,1022.0,1009.93,739.73
2018,6,19,12,45,952.5,100.0,3.7,24.45,1012.5,1000.64,733.83
2018,6,19,13,0,946.0,104.0,3.8,24.7,1003.0,987.75,725.65
2018,6,19,13,15,944.0,103.0,3.95,24.75,987.5,970.67,715.61
2018,6,19,13,30,942.0,102.0,4.1,24.8,972.0,950.03,703.19
2018,6,19,13,45,939.0,100.5,4.2,24.85,950.0,924.56,687.2
2018,6,19,14,0,936.0,99.0,4.3,24.9,928.0,895.78,668.9
2018,6,19,14,15,930.0,98.0,4.4,24.7,898.5,861.85,647.58
2018,6,19,14,30,924.0,97.0,4.5,24.5,869.0,825.07,624.14
2018,6,19,14,45,915.5,95.5,4.65,24.3,833.5,783.28,597.35
2018,6,19,15,0,907.0,94.0,4.8,24.1,798.0,739.23,568.46
2018,6,19,15,15,896.5,92.0,4.8,24.1,757.5,691.32,533.47
2018,6,19,15,30,886.0,90.0,4.8,24.1,717.0,641.79,496.12
2018,6,19,15,45,872.5,88.0,4.9,23.3,672.5,589.17,457.24
2018,6,19,16,0,859.0,86.0,5.0,22.5,628.0,535.72,416.21
2018,6,19,16,15,842.5,83.0,5.05,21.8,580.5,479.36,371.13
2018,6,19,16,30,826.0,80.0,5.1,21.1,533.0,421.86,323.56
2018,6,19,16,45,803.0,77.0,5.1,20.45,483.0,363.03,273.35
2018,6,19,17,0,780.0,74.0,5.1,19.8,433.0,305.57,223.01
2018,6,19,17,15,749.5,70.0,5.1,18.85,382.0,247.02,171.72
2018,6,19,17,30,719.0,66.0,5.1,17.9,331.0,191.29,123.47
2018,6,19,17,45,676.5,61.5,5.05,16.95,281.0,136.73,79.82
2018,6,19,18,0,634.0,57.0,5.0,16.0,231.0,83.74,44.32
2018,6,19,18,15,570.5,51.5,4.9,15.2,184.0,39.14,29.19
2018,6,19,18,30,507.0,46.0,4.8,14.4,137.0,35.98,26.21
2018,6,19,18,45,407.5,38.0,4.65,13.55,97.0,30.48,20.91
2018,6,19,19,0,308.0,30.0,4.5,12.7,57.0,24.87,14.29
2018,6,19,19,15,175.5,18.0,4.45,12.3,31.5,15.1,0.0
2018,6,19,19,30,43.0,6.0,4.4,11.9,6.0,5.46,0.0
2018,6,19,19,45,21.5,3.0,4.35,11.45,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,9.95,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,8.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,8.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,8.65,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.45,8.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.35,8.1,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.3,7.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,7.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.25,7.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,6,20,4,45,78.0,8.0,3.55,8.3,10.5,0.0,0.0
2018,6,20,5,0,156.0,16.0,3.7,8.5,21.0,14.55,0.0
2018,6,20,5,15,291.0,25.5,3.75,9.0,54.0,21.03,10.02
2018,6,20,5,30,426.0,35.0,3.8,9.5,87.0,28.24,19.13
2018,6,20,5,45,509.0,41.0,3.9,10.0,131.0,32.08,23.13
2018,6,20,6,0,592.0,47.0,4.0,10.5,175.0,39.19,29.81
2018,6,20,6,15,645.5,52.0,4.05,11.1,224.5,73.33,39.54
2018,6,20,6,30,699.0,57.0,4.1,11.7,274.0,124.83,71.19
2018,6,20,6,45,736.5,61.0,4.1,12.25,325.5,178.9,114.28
2018,6,20,7,0,774.0,65.0,4.1,12.8,377.0,236.94,164.93
2018,6,20,7,15,801.0,68.0,4.1,13.4,428.5,294.73,217.12
2018,6,20,7,30,828.0,71.0,4.1,14.0,480.0,356.52,272.22
2018,6,20,7,45,849.0,73.5,4.1,14.6,530.5,414.97,323.57
2018,6,20,8,0,870.0,76.0,4.1,15.2,581.0,474.24,374.01
2018,6,20,8,15,886.0,77.5,4.1,15.8,628.5,530.53,420.54
2018,6,20,8,30,902.0,79.0,4.1,16.4,676.0,586.53,465.23
2018,6,20,8,45,914.0,80.5,4.05,17.0,719.5,639.51,506.03
2018,6,20,9,0,926.0,82.0,4.0,17.6,763.0,691.25,544.55
2018,6,20,9,15,929.0,87.0,4.0,18.2,800.5,738.63,578.56
2018,6,20,9,30,932.0,92.0,4.0,18.8,838.0,783.5,608.26
2018,6,20,9,45,931.0,99.0,4.0,19.35,870.0,824.52,634.89
2018,6,20,10,0,930.0,106.0,4.0,19.9,902.0,862.37,658.95
2018,6,20,10,15,937.0,106.5,4.1,20.3,930.0,897.4,681.69
2018,6,20,10,30,944.0,107.0,4.2,20.7,958.0,929.51,702.28
2018,6,20,10,45,949.0,107.0,4.3,21.1,979.0,956.24,719.12
2018,6,20,11,0,954.0,107.0,4.4,21.5,1000.0,979.63,733.69
2018,6,20,11,15,957.0,107.0,4.5,21.7,1013.5,997.7,745.41
2018,6,20,11,30,960.0,107.0,4.6,21.9,1027.0,1012.16,754.96
2018,6,20,11,45,962.5,107.0,4.75,22.05,1034.0,1022.47,762.42
2018,6,20,12,0,965.0,107.0,4.9,22.2,1041.0,1029.07,767.5
2018,6,20,12,15,966.0,106.0,5.0,22.2,1040.0,1029.55,768.6
2018,6,20,12,30,967.0,105.0,5.1,22.2,1039.0,1026.26,767.29
2018,6,20,12,45,966.5,104.0,5.2,22.2,1030.5,1017.78,762.56
2018,6,20,13,0,966.0,103.0,5.3,22.2,1022.0,1005.55,755.36
2018,6,20,13,15,963.0,103.0,5.35,22.05,1006.0,988.26,744.84
2018,6,20,13,30,960.0,103.0,5.4,21.9,990.0,967.38,731.88
2018,6,20,13,45,956.0,101.5,5.5,21.7,966.5,940.69,715.33
2018,6,20,14,0,952.0,100.0,5.6,21.5,943.0,910.66,696.33
2018,6,20,14,15,946.5,98.5,5.6,21.2,913.5,876.22,673.76
2018,6,20,14,30,941.0,97.0,5.6,20.9,884.0,838.84,648.94
2018,6,20,14,45,933.5,95.5,5.6,20.6,848.5,797.22,620.81
2018,6,20,15,0,926.0,94.0,5.6,20.3,813.0,753.2,590.63
2018,6,20,15,15,915.5,92.0,5.6,20.3,772.0,704.52,554.29
2018,6,20,15,30,905.0,90.0,5.6,20.3,731.0,654.16,515.41
2018,6,20,15,45,892.0,88.0,5.55,19.55,686.0,600.94,474.62
2018,6,20,16,0,879.0,86.0,5.5,18.8,641.0,546.8,431.76
2018,6,20,16,15,863.5,83.0,5.45,18.25,593.0,489.88,384.99
2018,6,20,16,30,848.0,80.0,5.4,17.7,545.0,432.84,336.59
2018,6,20,16,45,826.5,76.5,5.3,17.15,494.5,371.68,283.52
2018,6,20,17,0,805.0,73.0,5.2,16.6,444.0,312.87,231.11
2018,6,20,17,15,775.0,69.0,5.1,15.95,392.0,252.97,177.67
2018,6,20,17,30,745.0,65.0,5.0,15.3,340.0,195.82,127.39
2018,6,20,17,45,703.0,60.5,4.9,14.7,289.0,139.74,81.84
2018,6,20,18,0,661.0,56.0,4.8,14.1,238.0,88.39,47.53
2018,6,20,18,15,598.0,50.5,4.6,13.45,190.0,38.41,28.77
2018,6,20,18,30,535.0,45.0,4.4,12.8,142.0,35.18,25.69
2018,6,20,18,45,435.5,37.0,4.25,12.2,100.5,29.61,20.3
2018,6,20,19,0,336.0,29.0,4.1,11.6,59.0,23.93,13.68
2018,6,20,19,15,193.0,17.5,4.05,11.15,32.5,14.6,0.0
2018,6,20,19,30,50.0,6.0,4.0,10.7,6.0,5.46,0.0
2018,6,20,19,45,25.0,3.0,4.0,10.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.85,8.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.8,8.55,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,8.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.65,8.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,7.8,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,7.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,6.95,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,7.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,7.4,0.0,0.0,0.0
2018,6,21,4,45,78.5,8.0,3.0,7.7,10.5,0.0,0.0
2018,6,21,5,0,157.0,16.0,3.2,8.0,21.0,14.55,0.0
2018,6,21,5,15,295.0,25.5,3.25,8.5,54.5,21.07,9.95
2018,6,21,5,30,433.0,35.0,3.3,9.0,88.0,28.29,19.2
2018,6,21,5,45,517.5,42.0,3.35,9.55,133.0,32.99,23.99
2018,6,21,6,0,602.0,49.0,3.4,10.1,178.0,37.61,28.43
2018,6,21,6,15,655.5,53.5,3.4,10.7,227.5,74.54,40.63
2018,6,21,6,30,709.0,58.0,3.4,11.3,277.0,126.16,72.04
2018,6,21,6,45,746.0,62.0,3.35,11.9,329.0,180.73,115.41
2018,6,21,7,0,783.0,66.0,3.3,12.5,381.0,239.21,166.32
2018,6,21,7,15,809.5,68.5,3.25,13.15,432.5,296.92,218.29
2018,6,21,7,30,836.0,71.0,3.2,13.8,484.0,358.57,273.03
2018,6,21,7,45,856.0,74.0,3.2,14.45,534.5,417.54,324.51
2018,6,21,8,0,876.0,77.0,3.2,15.1,585.0,477.22,374.89
2018,6,21,8,15,891.5,79.0,3.15,15.8,632.5,534.08,421.19
2018,6,21,8,30,907.0,81.0,3.1,16.5,680.0,590.59,465.46
2018,6,21,8,45,919.0,82.5,3.05,17.15,724.0,643.85,505.79
2018,6,21,9,0,931.0,84.0,3.0,17.8,768.0,695.86,543.76
2018,6,21,9,15,940.5,85.0,3.0,18.45,807.0,744.11,577.79
2018,6,21,9,30,950.0,86.0,3.0,19.1,846.0,790.37,607.77
2018,6,21,9,45,958.0,86.5,2.95,19.75,880.0,832.74,634.22
2018,6,21,10,0,966.0,87.0,2.9,20.4,914.0,872.54,658.45
2018,6,21,10,15,972.0,88.5,2.9,21.0,942.5,908.87,680.42
2018,6,21,10,30,978.0,90.0,2.9,21.6,971.0,942.1,700.07
2018,6,21,10,45,982.0,90.0,2.9,22.2,991.5,968.8,715.21
2018,6,21,11,0,986.0,90.0,2.9,22.8,1012.0,992.0,728.01
2018,6,21,11,15,988.5,90.5,2.95,23.2,1026.0,1010.69,738.84
2018,6,21,11,30,991.0,91.0,3.0,23.6,1040.0,1025.63,747.31
2018,6,21,11,45,992.0,91.0,3.1,24.0,1046.0,1034.86,752.61
2018,6,21,12,0,993.0,91.0,3.2,24.4,1052.0,1040.23,755.54
2018,6,21,12,15,988.5,94.0,3.35,24.65,1049.5,1039.42,755.44
2018,6,21,12,30,984.0,97.0,3.5,24.9,1047.0,1034.75,752.95
2018,6,21,12,45,977.0,100.5,3.6,25.15,1037.0,1024.42,746.47
2018,6,21,13,0,970.0,104.0,3.7,25.4,1027.0,1010.42,737.69
2018,6,21,13,15,967.5,103.0,3.85,25.45,1010.5,992.62,727.37
2018,6,21,13,30,965.0,102.0,4.0,25.5,994.0,971.19,714.62
2018,6,21,13,45,961.0,101.5,4.15,25.5,971.5,945.4,699.03
2018,6,21,14,0,957.0,101.0,4.3,25.5,949.0,916.26,681.07
2018,6,21,14,15,951.0,99.0,4.35,25.35,918.5,880.82,658.58
2018,6,21,14,30,945.0,97.0,4.4,25.2,888.0,842.46,633.91
2018,6,21,14,45,937.5,95.5,4.5,25.0,852.5,800.73,606.98
2018,6,21,15,0,930.0,94.0,4.6,24.8,817.0,756.59,578.17
2018,6,21,15,15,919.5,92.5,4.6,24.8,776.0,708.25,543.34
2018,6,21,15,30,909.0,91.0,4.6,24.8,735.0,658.22,505.96
2018,6,21,15,45,896.0,89.0,4.6,24.2,690.0,604.83,466.23
2018,6,21,16,0,883.0,87.0,4.6,23.6,645.0,550.5,424.42
2018,6,21,16,15,865.5,84.0,4.6,23.1,596.0,492.43,378.18
2018,6,21,16,30,848.0,81.0,4.6,22.6,547.0,434.46,330.43
2018,6,21,16,45,825.0,78.0,4.6,22.1,496.0,373.25,278.75
2018,6,21,17,0,802.0,75.0,4.6,21.6,445.0,314.52,227.74
2018,6,21,17,15,771.0,71.5,4.55,20.8,393.0,254.98,175.97
2018,6,21,17,30,740.0,68.0,4.5,20.0,341.0,198.29,127.24
2018,6,21,17,45,696.5,63.0,4.45,19.2,289.5,141.82,82.32
2018,6,21,18,0,653.0,58.0,4.4,18.4,238.0,86.99,45.59
2018,6,21,18,15,587.0,52.5,4.2,17.45,189.5,39.98,29.66
2018,6,21,18,30,521.0,47.0,4.0,16.5,141.0,36.83,26.74
2018,6,21,18,45,417.5,38.5,3.85,15.55,99.5,30.9,21.11
2018,6,21,19,0,314.0,30.0,3.7,14.6,58.0,24.82,14.25
2018,6,21,19,15,178.5,18.0,3.65,14.1,32.0,15.05,0.0
2018,6,21,19,30,43.0,6.0,3.6,13.6,6.0,5.46,0.0
2018,6,21,19,45,21.5,3.0,3.55,13.05,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,8.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,6,22,4,45,65.5,8.0,1.95,8.7,10.0,0.0,0.0
2018,6,22,5,0,131.0,16.0,2.1,9.1,20.0,14.55,0.0
2018,6,22,5,15,264.0,26.0,2.2,9.75,52.0,21.53,10.09
2018,6,22,5,30,397.0,36.0,2.3,10.4,84.0,29.15,19.83
2018,6,22,5,45,484.0,43.5,2.4,11.05,128.5,34.22,24.94
2018,6,22,6,0,571.0,51.0,2.5,11.7,173.0,39.17,29.65
2018,6,22,6,15,627.5,56.5,2.4,12.5,223.0,71.92,39.1
2018,6,22,6,30,684.0,62.0,2.3,13.3,273.0,126.43,72.8
2018,6,22,6,45,722.5,66.0,2.2,14.15,324.5,179.75,114.39
2018,6,22,7,0,761.0,70.0,2.1,15.0,376.0,237.19,163.34
2018,6,22,7,15,789.5,73.5,2.0,16.1,428.0,295.15,213.98
2018,6,22,7,30,818.0,77.0,1.9,17.2,480.0,355.46,265.77
2018,6,22,7,45,839.0,80.0,1.8,18.35,530.5,414.35,314.92
2018,6,22,8,0,860.0,83.0,1.7,19.5,581.0,474.92,363.25
2018,6,22,8,15,875.5,85.5,1.7,20.55,628.5,531.48,407.06
2018,6,22,8,30,891.0,88.0,1.7,21.6,676.0,587.73,448.81
2018,6,22,8,45,903.5,89.5,1.7,22.65,719.5,640.59,486.44
2018,6,22,9,0,916.0,91.0,1.7,23.7,763.0,692.27,521.77
2018,6,22,9,15,924.0,93.5,1.75,24.7,802.0,740.35,553.75
2018,6,22,9,30,932.0,96.0,1.8,25.7,841.0,786.35,581.72
2018,6,22,9,45,937.5,98.0,1.8,26.65,874.0,827.64,605.57
2018,6,22,10,0,943.0,100.0,1.8,27.6,907.0,866.23,627.22
2018,6,22,10,15,949.0,101.5,1.85,28.45,935.0,901.89,647.39
2018,6,22,10,30,955.0,103.0,1.9,29.3,963.0,934.52,665.41
2018,6,22,10,45,959.5,103.5,1.95,30.15,984.0,961.65,679.8
2018,6,22,11,0,964.0,104.0,2.0,31.0,1005.0,985.39,692.0
2018,6,22,11,15,966.5,104.0,2.1,31.35,1018.5,1003.27,702.55
2018,6,22,11,30,969.0,104.0,2.2,31.7,1032.0,1017.48,710.93
2018,6,22,11,45,970.5,104.0,2.25,32.1,1038.5,1027.04,715.83
2018,6,22,12,0,972.0,104.0,2.3,32.5,1045.0,1032.83,718.55
2018,6,22,12,15,970.5,104.5,2.45,32.65,1043.0,1032.47,719.41
2018,6,22,12,30,969.0,105.0,2.6,32.8,1041.0,1028.35,718.01
2018,6,22,12,45,965.5,106.0,2.75,32.9,1031.5,1019.06,713.6
2018,6,22,13,0,962.0,107.0,2.9,33.0,1022.0,1006.08,706.9
2018,6,22,13,15,958.5,106.5,3.1,32.95,1005.5,988.02,697.81
2018,6,22,13,30,955.0,106.0,3.3,32.9,989.0,966.41,686.34
2018,6,22,13,45,949.5,105.0,3.45,32.85,965.0,939.1,670.72
2018,6,22,14,0,944.0,104.0,3.6,32.8,941.0,908.56,652.84
2018,6,22,14,15,937.0,103.0,3.7,32.55,911.0,873.7,632.18
2018,6,22,14,30,930.0,102.0,3.8,32.3,881.0,836.03,609.39
2018,6,22,14,45,921.5,100.5,3.95,32.1,845.0,794.13,583.51
2018,6,22,15,0,913.0,99.0,4.1,31.9,809.0,749.94,555.63
2018,6,22,15,15,902.0,97.0,4.1,31.9,768.0,701.53,521.73
2018,6,22,15,30,891.0,95.0,4.1,31.9,727.0,651.5,485.61
2018,6,22,15,45,876.5,92.5,4.25,31.05,681.5,597.64,447.65
2018,6,22,16,0,862.0,90.0,4.4,30.2,636.0,543.02,407.61
2018,6,22,16,15,843.0,88.0,4.45,29.6,587.5,485.77,363.51
2018,6,22,16,30,824.0,86.0,4.5,29.0,539.0,428.77,318.06
2018,6,22,16,45,800.5,82.0,4.5,28.35,488.0,368.87,269.02
2018,6,22,17,0,777.0,78.0,4.5,27.7,437.0,310.41,219.8
2018,6,22,17,15,744.5,74.5,4.45,26.7,385.5,251.92,170.45
