Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,931.47,677.29
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,909.71,662.08
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,924.16,671.77
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,928.19,674.05
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,899.55,655.85
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,863.3,631.79
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,861.63,632.79
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,849.79,625.91
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,825.82,611.77
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,791.86,590.73
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,752.9,566.0
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,711.79,539.41
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,669.46,508.87
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,622.24,474.07
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,571.96,438.78
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,521.12,401.63
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,465.04,358.12
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,408.84,313.11
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,354.74,268.16
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,301.13,222.17
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,245.35,174.08
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,192.98,129.13
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,140.59,86.98
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,94.23,54.4
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,52.52,33.97
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,40.96,30.17
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,31.34,21.25
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,22.72,11.85
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,15.01,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.64,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.2,13.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.2,13.4,3.0,2.73,0.0
2018,7,13,5,15,2.5,11.0,3.2,13.75,11.0,9.68,0.0
2018,7,13,5,30,0.0,19.0,3.2,14.1,19.0,16.73,7.98
2018,7,13,5,45,0.0,34.0,3.25,14.45,34.0,29.9,20.42
2018,7,13,6,0,0.0,49.0,3.3,14.8,49.0,42.59,32.06
2018,7,13,6,15,1.0,57.0,3.3,15.25,57.5,49.86,36.86
2018,7,13,6,30,2.0,65.0,3.3,15.7,66.0,57.26,43.12
2018,7,13,6,45,69.5,97.0,3.3,16.1,123.0,93.83,70.83
2018,7,13,7,0,137.0,129.0,3.3,16.5,180.0,140.59,107.12
2018,7,13,7,15,89.0,135.0,3.25,17.1,170.0,142.99,111.07
2018,7,13,7,30,41.0,141.0,3.2,17.7,160.0,137.89,108.1
2018,7,13,7,45,26.5,152.0,3.2,18.3,165.0,145.16,113.93
2018,7,13,8,0,12.0,163.0,3.2,18.9,170.0,149.2,116.78
2018,7,13,8,15,6.5,131.5,3.25,19.55,135.5,119.71,92.42
2018,7,13,8,30,1.0,100.0,3.3,20.2,101.0,89.23,67.32
2018,7,13,8,45,44.5,185.0,3.35,20.85,217.0,194.09,151.29
2018,7,13,9,0,88.0,270.0,3.4,21.5,333.0,302.71,235.48
2018,7,13,9,15,120.0,318.0,3.45,22.2,409.0,380.71,293.93
2018,7,13,9,30,152.0,366.0,3.5,22.9,485.0,455.85,348.94
2018,7,13,9,45,182.0,379.0,3.55,23.6,527.5,499.23,379.87
2018,7,13,10,0,212.0,392.0,3.6,24.3,570.0,544.22,411.64
2018,7,13,10,15,379.0,332.0,3.65,24.9,663.0,653.29,492.49
2018,7,13,10,30,546.0,272.0,3.7,25.5,756.0,756.46,566.98
2018,7,13,10,45,698.5,202.5,3.8,26.1,837.5,841.97,627.22
2018,7,13,11,0,851.0,133.0,3.9,26.7,919.0,915.48,674.75
2018,7,13,11,15,855.5,132.5,3.95,27.1,933.0,933.95,685.29
2018,7,13,11,30,860.0,132.0,4.0,27.5,947.0,949.21,694.11
2018,7,13,11,45,839.5,147.0,4.05,27.9,947.5,951.73,694.59
2018,7,13,12,0,819.0,162.0,4.1,28.3,948.0,962.42,700.64
2018,7,13,12,15,809.5,166.0,4.15,28.5,942.5,958.56,697.7
2018,7,13,12,30,800.0,170.0,4.2,28.7,937.0,951.36,692.75
2018,7,13,12,45,782.5,178.0,4.2,28.9,923.0,937.14,683.01
2018,7,13,13,0,765.0,186.0,4.2,29.1,909.0,919.89,671.4
2018,7,13,13,15,816.5,154.0,4.2,29.2,915.0,925.44,675.3
2018,7,13,13,30,868.0,122.0,4.2,29.3,921.0,917.45,670.16
2018,7,13,13,45,871.5,115.5,4.2,29.35,901.5,895.32,655.9
2018,7,13,14,0,875.0,109.0,4.2,29.4,882.0,869.7,639.4
2018,7,13,14,15,869.5,107.0,4.25,29.25,854.0,837.5,619.13
2018,7,13,14,30,864.0,105.0,4.3,29.1,826.0,802.54,596.85
2018,7,13,14,45,856.0,103.0,4.3,29.0,792.5,763.1,570.97
2018,7,13,15,0,848.0,101.0,4.3,28.9,759.0,721.45,543.32
2018,7,13,15,15,836.5,99.5,4.3,28.9,720.5,675.9,511.3
2018,7,13,15,30,825.0,98.0,4.3,28.9,682.0,628.89,476.83
2018,7,13,15,45,811.5,95.0,4.4,28.25,638.5,578.04,440.08
2018,7,13,16,0,798.0,92.0,4.5,27.6,595.0,526.95,401.89
2018,7,13,16,15,780.0,89.0,4.55,27.05,549.0,472.04,359.29
2018,7,13,16,30,762.0,86.0,4.6,26.5,503.0,417.42,315.43
2018,7,13,16,45,738.5,82.0,4.65,26.0,454.5,360.33,268.25
2018,7,13,17,0,715.0,78.0,4.7,25.5,406.0,304.71,220.99
2018,7,13,17,15,682.5,74.0,4.75,24.6,357.0,248.51,173.09
2018,7,13,17,30,650.0,70.0,4.8,23.7,308.0,192.85,125.85
2018,7,13,17,45,605.5,65.0,4.85,22.85,260.0,140.22,83.56
2018,7,13,18,0,561.0,60.0,4.9,22.0,212.0,92.62,50.32
2018,7,13,18,15,497.0,53.0,4.9,21.1,167.0,48.23,29.23
2018,7,13,18,30,433.0,46.0,4.9,20.2,122.0,35.9,25.43
2018,7,13,18,45,337.5,37.0,4.85,19.25,85.0,29.6,19.54
2018,7,13,19,0,242.0,28.0,4.8,18.3,48.0,23.11,11.86
2018,7,13,19,15,136.0,16.0,4.75,17.75,26.0,14.55,0.0
2018,7,13,19,30,30.0,4.0,4.7,17.2,4.0,3.64,0.0
2018,7,13,19,45,15.0,2.0,4.65,16.65,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.55,15.9,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,14,4,45,19.5,3.0,3.95,12.25,3.0,0.0,0.0
2018,7,14,5,0,39.0,6.0,4.0,12.3,6.0,5.46,0.0
2018,7,14,5,15,158.5,17.5,4.05,12.75,30.0,14.54,0.0
2018,7,14,5,30,278.0,29.0,4.1,13.2,54.0,23.76,13.59
2018,7,14,5,45,372.0,37.5,4.2,13.65,93.0,29.81,20.38
2018,7,14,6,0,466.0,46.0,4.3,14.1,132.0,35.69,26.03
2018,7,14,6,15,528.5,52.5,4.3,14.7,178.0,54.87,31.49
2018,7,14,6,30,591.0,59.0,4.3,15.3,224.0,101.32,56.59
2018,7,14,6,45,634.5,63.5,4.3,15.85,273.0,150.6,93.38
2018,7,14,7,0,678.0,68.0,4.3,16.4,322.0,207.13,140.92
2018,7,14,7,15,709.0,72.0,4.3,17.15,371.5,261.74,189.1
2018,7,14,7,30,740.0,76.0,4.3,17.9,421.0,319.19,239.65
2018,7,14,7,45,763.5,78.5,4.3,18.6,469.5,374.86,288.09
2018,7,14,8,0,787.0,81.0,4.3,19.3,518.0,431.9,336.24
2018,7,14,8,15,805.0,83.5,4.3,19.95,564.5,487.37,381.73
2018,7,14,8,30,823.0,86.0,4.3,20.6,611.0,542.35,425.31
2018,7,14,8,45,836.5,89.0,4.35,21.25,654.5,594.97,465.83
2018,7,14,9,0,850.0,92.0,4.4,21.9,698.0,646.75,504.48
2018,7,14,9,15,861.0,93.0,4.45,22.5,736.5,693.72,538.68
2018,7,14,9,30,872.0,94.0,4.5,23.1,775.0,739.07,569.51
2018,7,14,9,45,880.0,95.5,4.6,23.65,808.5,780.75,597.21
2018,7,14,10,0,888.0,97.0,4.7,24.2,842.0,820.13,623.02
2018,7,14,10,15,894.5,97.5,4.75,24.65,869.5,854.74,645.25
2018,7,14,10,30,901.0,98.0,4.8,25.1,897.0,886.56,665.4
2018,7,14,10,45,905.5,99.5,4.9,25.55,918.5,914.61,683.2
2018,7,14,11,0,910.0,101.0,5.0,26.0,940.0,939.45,698.79
2018,7,14,11,15,880.5,122.5,5.1,26.15,945.0,948.55,704.6
2018,7,14,11,30,851.0,144.0,5.2,26.3,950.0,952.69,707.24
2018,7,14,11,45,885.5,122.5,5.3,26.4,966.5,973.59,721.49
2018,7,14,12,0,920.0,101.0,5.4,26.5,983.0,990.98,733.33
2018,7,14,12,15,747.0,213.5,5.5,26.4,929.5,952.64,708.17
2018,7,14,12,30,574.0,326.0,5.6,26.3,876.0,892.09,664.14
2018,7,14,12,45,685.0,249.0,5.75,26.2,900.0,921.09,689.26
2018,7,14,13,0,796.0,172.0,5.9,26.1,924.0,936.66,701.33
2018,7,14,13,15,852.5,136.5,5.95,25.85,930.5,933.35,700.33
2018,7,14,13,30,909.0,101.0,6.0,25.6,937.0,935.47,703.29
2018,7,14,13,45,905.0,100.0,6.05,25.4,915.5,911.02,687.71
2018,7,14,14,0,901.0,99.0,6.1,25.2,894.0,883.35,669.95
2018,7,14,14,15,811.0,145.5,6.1,24.85,843.5,833.28,636.37
2018,7,14,14,30,721.0,192.0,6.1,24.5,793.0,781.56,600.51
2018,7,14,14,45,787.0,148.0,6.1,24.2,779.0,759.44,587.13
2018,7,14,15,0,853.0,104.0,6.1,23.9,765.0,728.86,566.63
2018,7,14,15,15,852.5,97.0,6.1,23.9,728.5,685.27,534.77
2018,7,14,15,30,852.0,90.0,6.1,23.9,692.0,639.22,499.73
2018,7,14,15,45,838.0,88.0,6.05,22.7,648.5,587.74,461.64
2018,7,14,16,0,824.0,86.0,6.0,21.5,605.0,535.49,421.57
2018,7,14,16,15,806.5,83.0,5.95,20.8,558.0,480.05,376.83
2018,7,14,16,30,789.0,80.0,5.9,20.1,511.0,424.02,330.17
2018,7,14,16,45,766.0,77.0,5.85,19.45,462.5,366.56,280.93
2018,7,14,17,0,743.0,74.0,5.8,18.8,414.0,310.46,231.57
2018,7,14,17,15,712.0,70.0,5.7,18.25,364.5,252.98,180.55
2018,7,14,17,30,681.0,66.0,5.6,17.7,315.0,198.39,132.36
2018,7,14,17,45,638.0,61.0,5.5,17.2,266.0,141.69,85.3
2018,7,14,18,0,595.0,56.0,5.4,16.7,217.0,92.23,49.76
2018,7,14,18,15,531.0,50.5,5.3,16.25,171.5,46.99,28.31
2018,7,14,18,30,467.0,45.0,5.2,15.8,126.0,35.19,25.3
2018,7,14,18,45,369.5,36.0,5.1,15.35,87.5,28.82,19.2
2018,7,14,19,0,272.0,27.0,5.0,14.9,49.0,22.26,11.24
2018,7,14,19,15,153.5,16.5,5.0,14.6,27.0,15.01,0.0
2018,7,14,19,30,35.0,6.0,5.0,14.3,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,5.0,14.0,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,7,15,4,45,24.0,3.0,3.9,10.9,3.0,0.0,0.0
2018,7,15,5,0,48.0,6.0,4.0,11.0,6.0,5.46,0.0
2018,7,15,5,15,185.5,17.5,4.1,11.5,31.5,15.92,0.0
2018,7,15,5,30,323.0,29.0,4.2,12.0,57.0,23.93,13.61
2018,7,15,5,45,421.0,36.5,4.3,12.45,97.5,29.11,19.85
2018,7,15,6,0,519.0,44.0,4.4,12.9,138.0,34.23,24.85
2018,7,15,6,15,582.5,49.0,4.4,13.5,185.5,53.22,29.43
2018,7,15,6,30,646.0,54.0,4.4,14.1,233.0,104.52,57.4
2018,7,15,6,45,689.5,57.5,4.4,14.65,283.5,155.9,95.83
2018,7,15,7,0,733.0,61.0,4.4,15.2,334.0,212.13,143.55
2018,7,15,7,15,763.5,64.5,4.35,15.8,385.5,269.39,194.64
2018,7,15,7,30,794.0,68.0,4.3,16.4,437.0,329.38,248.0
2018,7,15,7,45,817.5,70.5,4.3,17.0,487.5,389.38,300.58
2018,7,15,8,0,841.0,73.0,4.3,17.6,538.0,448.91,351.3
2018,7,15,8,15,858.5,75.0,4.3,18.25,586.0,505.92,398.39
2018,7,15,8,30,876.0,77.0,4.3,18.9,634.0,562.92,443.83
2018,7,15,8,45,890.0,78.5,4.3,19.5,679.0,617.03,485.64
2018,7,15,9,0,904.0,80.0,4.3,20.1,724.0,670.21,525.4
2018,7,15,9,15,911.0,83.5,4.35,20.7,763.5,719.32,561.12
2018,7,15,9,30,918.0,87.0,4.4,21.3,803.0,766.35,592.59
2018,7,15,9,45,922.5,90.0,4.45,21.9,836.5,808.65,620.24
2018,7,15,10,0,927.0,93.0,4.5,22.5,870.0,848.25,645.67
2018,7,15,10,15,934.0,94.5,4.55,22.9,899.5,885.59,669.8
2018,7,15,10,30,941.0,96.0,4.6,23.3,929.0,920.02,691.74
2018,7,15,10,45,946.0,96.5,4.7,23.75,951.0,948.6,709.81
2018,7,15,11,0,951.0,97.0,4.8,24.2,973.0,973.83,725.61
2018,7,15,11,15,955.0,97.0,4.9,24.4,988.5,994.17,738.87
2018,7,15,11,30,959.0,97.0,5.0,24.6,1004.0,1010.9,749.79
2018,7,15,11,45,961.5,97.0,5.15,24.8,1012.0,1022.51,757.78
2018,7,15,12,0,964.0,97.0,5.3,25.0,1020.0,1030.35,763.35
2018,7,15,12,15,964.0,97.0,5.4,24.95,1020.0,1031.96,765.25
2018,7,15,12,30,964.0,97.0,5.5,24.9,1020.0,1029.75,764.71
2018,7,15,12,45,962.0,98.0,5.6,24.85,1012.5,1022.78,761.07
2018,7,15,13,0,960.0,99.0,5.7,24.8,1005.0,1012.03,754.96
2018,7,15,13,15,958.0,97.5,5.75,24.6,989.5,995.09,744.82
2018,7,15,13,30,956.0,96.0,5.8,24.4,974.0,974.47,732.2
2018,7,15,13,45,952.5,95.0,5.9,24.2,952.5,949.41,716.8
2018,7,15,14,0,949.0,94.0,6.0,24.0,931.0,920.94,698.94
2018,7,15,14,15,943.5,93.0,6.0,23.65,902.0,887.51,677.36
2018,7,15,14,30,938.0,92.0,6.0,23.3,873.0,851.08,653.5
2018,7,15,14,45,931.0,90.0,6.0,22.95,838.0,809.68,625.86
2018,7,15,15,0,924.0,88.0,6.0,22.6,803.0,765.77,596.1
2018,7,15,15,15,913.5,86.5,6.0,22.6,762.5,717.67,561.68
2018,7,15,15,30,903.0,85.0,6.0,22.6,722.0,667.8,523.61
2018,7,15,15,45,890.5,83.0,5.9,21.8,677.5,614.76,483.5
2018,7,15,16,0,878.0,81.0,5.8,21.0,633.0,560.66,441.28
2018,7,15,16,15,861.5,78.0,5.7,20.4,584.5,502.87,394.49
2018,7,15,16,30,845.0,75.0,5.6,19.8,536.0,445.0,346.14
2018,7,15,16,45,822.5,72.5,5.5,19.25,485.5,384.24,294.01
2018,7,15,17,0,800.0,70.0,5.4,18.7,435.0,325.51,242.18
2018,7,15,17,15,769.5,66.0,5.3,18.1,383.0,264.78,188.26
2018,7,15,17,30,739.0,62.0,5.2,17.5,331.0,206.82,137.01
2018,7,15,17,45,696.5,57.5,5.1,16.95,280.0,149.75,89.48
2018,7,15,18,0,654.0,53.0,5.0,16.4,229.0,97.47,51.93
2018,7,15,18,15,589.0,47.5,4.8,15.9,181.0,45.78,26.56
2018,7,15,18,30,524.0,42.0,4.6,15.4,133.0,32.83,23.27
2018,7,15,18,45,420.0,34.5,4.45,14.85,92.5,27.64,18.21
2018,7,15,19,0,316.0,27.0,4.3,14.3,52.0,22.39,11.16
2018,7,15,19,15,179.0,16.5,4.3,14.0,28.5,15.01,0.0
2018,7,15,19,30,42.0,6.0,4.3,13.7,5.0,0.0,0.0
2018,7,15,19,45,21.0,3.0,4.25,13.35,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,16,4,45,26.0,3.0,3.65,10.3,3.0,0.0,0.0
2018,7,16,5,0,52.0,6.0,3.7,10.5,6.0,5.46,0.0
2018,7,16,5,15,199.0,16.5,3.8,11.0,31.5,15.01,0.0
2018,7,16,5,30,346.0,27.0,3.9,11.5,57.0,22.16,12.03
2018,7,16,5,45,446.0,34.5,4.0,12.0,98.5,27.47,18.43
2018,7,16,6,0,546.0,42.0,4.1,12.5,140.0,32.68,23.51
2018,7,16,6,15,609.0,47.5,4.1,13.1,189.0,55.45,31.1
2018,7,16,6,30,672.0,53.0,4.1,13.7,238.0,105.68,57.47
2018,7,16,6,45,713.5,56.5,4.05,14.35,289.0,158.39,96.91
2018,7,16,7,0,755.0,60.0,4.0,15.0,340.0,215.68,145.59
2018,7,16,7,15,784.5,63.5,3.95,15.7,392.0,274.03,197.61
2018,7,16,7,30,814.0,67.0,3.9,16.4,444.0,334.96,251.71
2018,7,16,7,45,836.5,69.0,3.85,17.15,494.5,395.3,304.32
2018,7,16,8,0,859.0,71.0,3.8,17.9,545.0,455.02,354.81
2018,7,16,8,15,875.5,73.5,3.75,18.65,593.5,513.03,402.22
2018,7,16,8,30,892.0,76.0,3.7,19.4,642.0,570.92,447.74
2018,7,16,8,45,905.0,77.0,3.7,20.15,686.5,624.79,488.76
2018,7,16,9,0,918.0,78.0,3.7,20.9,731.0,677.6,527.58
2018,7,16,9,15,927.0,80.0,3.75,21.65,771.0,727.29,562.84
2018,7,16,9,30,936.0,82.0,3.8,22.4,811.0,775.03,593.99
2018,7,16,9,45,943.0,84.0,3.9,23.15,846.0,819.04,622.22
2018,7,16,10,0,950.0,86.0,4.0,23.9,881.0,860.46,648.29
2018,7,16,10,15,955.5,87.0,4.05,24.45,909.5,896.85,670.89
2018,7,16,10,30,961.0,88.0,4.1,25.0,938.0,930.17,691.22
2018,7,16,10,45,965.0,89.0,4.2,25.6,960.0,958.9,708.47
2018,7,16,11,0,969.0,90.0,4.3,26.2,982.0,984.19,723.37
2018,7,16,11,15,971.5,91.0,4.4,26.55,997.0,1004.49,735.69
2018,7,16,11,30,974.0,92.0,4.5,26.9,1012.0,1021.07,745.62
2018,7,16,11,45,975.5,91.5,4.55,27.3,1019.0,1031.41,751.11
2018,7,16,12,0,977.0,91.0,4.6,27.7,1026.0,1037.91,754.13
2018,7,16,12,15,975.5,92.0,4.7,27.8,1025.5,1039.12,755.42
2018,7,16,12,30,974.0,93.0,4.8,27.9,1025.0,1036.44,754.3
2018,7,16,12,45,969.5,95.5,4.9,28.0,1016.5,1028.52,749.84
2018,7,16,13,0,965.0,98.0,5.0,28.1,1008.0,1016.82,742.98
2018,7,16,13,15,962.5,97.5,5.1,27.95,993.0,1000.33,733.76
2018,7,16,13,30,960.0,97.0,5.2,27.8,978.0,980.15,722.09
2018,7,16,13,45,956.0,95.5,5.3,27.65,955.5,954.06,706.38
2018,7,16,14,0,952.0,94.0,5.4,27.5,933.0,924.56,688.27
2018,7,16,14,15,947.0,93.0,5.45,27.2,904.5,891.44,667.64
2018,7,16,14,30,942.0,92.0,5.5,26.9,876.0,855.27,644.71
2018,7,16,14,45,934.5,90.5,5.55,26.6,841.0,813.82,617.81
2018,7,16,15,0,927.0,89.0,5.6,26.3,806.0,769.87,588.8
2018,7,16,15,15,917.0,87.5,5.6,26.3,765.5,721.94,555.27
2018,7,16,15,30,907.0,86.0,5.6,26.3,725.0,672.19,518.08
2018,7,16,15,45,894.0,84.0,5.6,25.35,680.0,618.6,478.94
2018,7,16,16,0,881.0,82.0,5.6,24.4,635.0,564.0,437.6
2018,7,16,16,15,864.0,79.5,5.55,23.7,586.5,506.22,391.8
2018,7,16,16,30,847.0,77.0,5.5,23.0,538.0,448.41,344.4
2018,7,16,16,45,824.5,74.0,5.4,22.3,487.0,387.04,292.69
2018,7,16,17,0,802.0,71.0,5.3,21.6,436.0,327.64,241.12
2018,7,16,17,15,771.5,67.0,5.2,20.85,384.0,266.71,187.78
2018,7,16,17,30,741.0,63.0,5.1,20.1,332.0,208.55,136.97
2018,7,16,17,45,698.0,58.5,4.95,19.3,280.5,151.2,89.78
2018,7,16,18,0,655.0,54.0,4.8,18.5,229.0,98.72,52.44
2018,7,16,18,15,589.5,48.5,4.65,17.8,181.0,46.82,27.09
2018,7,16,18,30,524.0,43.0,4.5,17.1,133.0,33.74,23.87
2018,7,16,18,45,419.0,35.0,4.3,16.35,92.0,28.14,18.48
2018,7,16,19,0,314.0,27.0,4.1,15.6,51.0,22.45,10.87
2018,7,16,19,15,177.5,16.5,4.05,15.15,28.0,15.01,0.0
2018,7,16,19,30,41.0,6.0,4.0,14.7,5.0,0.0,0.0
2018,7,16,19,45,20.5,3.0,3.95,14.25,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,7,17,4,45,25.5,2.5,2.8,10.45,2.5,0.0,0.0
2018,7,17,5,0,51.0,5.0,2.9,10.7,5.0,4.55,0.0
2018,7,17,5,15,197.0,16.0,3.05,11.25,30.5,14.55,0.0
2018,7,17,5,30,343.0,27.0,3.2,11.8,56.0,22.24,11.84
2018,7,17,5,45,443.0,34.0,3.35,12.4,97.0,27.09,18.03
2018,7,17,6,0,543.0,41.0,3.5,13.0,138.0,31.89,22.75
2018,7,17,6,15,605.5,46.5,3.5,13.65,186.5,54.18,30.18
2018,7,17,6,30,668.0,52.0,3.5,14.3,235.0,104.18,56.26
2018,7,17,6,45,710.5,56.0,3.55,14.95,286.5,157.28,95.85
2018,7,17,7,0,753.0,60.0,3.6,15.6,338.0,215.11,144.77
2018,7,17,7,15,783.0,63.5,3.55,16.35,390.0,273.52,196.6
2018,7,17,7,30,813.0,67.0,3.5,17.1,442.0,334.6,250.52
2018,7,17,7,45,835.5,69.5,3.5,17.9,493.0,395.39,303.21
2018,7,17,8,0,858.0,72.0,3.5,18.7,544.0,455.61,353.8
2018,7,17,8,15,874.5,74.5,3.55,19.5,592.5,513.65,401.06
2018,7,17,8,30,891.0,77.0,3.6,20.3,641.0,571.56,446.49
2018,7,17,8,45,904.0,78.0,3.6,21.15,685.5,625.46,487.14
2018,7,17,9,0,917.0,79.0,3.6,22.0,730.0,678.3,525.57
2018,7,17,9,15,924.0,82.5,3.65,22.7,770.0,728.12,560.84
2018,7,17,9,30,931.0,86.0,3.7,23.4,810.0,775.84,591.89
2018,7,17,9,45,934.5,90.0,3.7,24.1,844.0,818.99,619.04
2018,7,17,10,0,938.0,94.0,3.7,24.8,878.0,859.33,643.83
2018,7,17,10,15,945.5,94.5,3.75,25.4,907.5,896.58,666.72
2018,7,17,10,30,953.0,95.0,3.8,26.0,937.0,930.91,687.42
2018,7,17,10,45,958.0,95.0,3.85,26.55,959.0,959.4,704.22
2018,7,17,11,0,963.0,95.0,3.9,27.1,981.0,984.5,718.73
2018,7,17,11,15,966.0,95.5,3.95,27.5,996.0,1004.71,730.45
2018,7,17,11,30,969.0,96.0,4.0,27.9,1011.0,1021.23,739.82
2018,7,17,11,45,970.5,96.5,4.0,28.3,1018.5,1032.55,745.58
2018,7,17,12,0,972.0,97.0,4.0,28.7,1026.0,1040.03,748.97
2018,7,17,12,15,970.0,98.5,4.1,28.9,1025.5,1041.26,749.7
2018,7,17,12,30,968.0,100.0,4.2,29.1,1025.0,1038.62,748.08
2018,7,17,12,45,963.0,102.0,4.25,29.25,1016.0,1029.76,742.41
2018,7,17,13,0,958.0,104.0,4.3,29.4,1007.0,1017.15,734.44
2018,7,17,13,15,955.0,104.0,4.35,29.45,992.0,1000.79,724.41
2018,7,17,13,30,952.0,104.0,4.4,29.5,977.0,980.79,712.07
2018,7,17,13,45,948.0,102.5,4.5,29.55,954.5,954.88,696.11
2018,7,17,14,0,944.0,101.0,4.6,29.6,932.0,925.57,677.85
2018,7,17,14,15,939.0,100.0,4.65,29.45,904.0,892.67,657.48
2018,7,17,14,30,934.0,99.0,4.7,29.3,876.0,856.74,634.97
2018,7,17,14,45,926.5,97.0,4.75,29.15,840.5,815.04,608.28
2018,7,17,15,0,919.0,95.0,4.8,29.0,805.0,770.87,579.55
2018,7,17,15,15,908.0,93.5,4.8,29.0,764.5,722.52,546.36
2018,7,17,15,30,897.0,92.0,4.8,29.0,724.0,672.47,509.82
2018,7,17,15,45,883.5,89.5,4.85,28.3,678.5,618.5,471.02
2018,7,17,16,0,870.0,87.0,4.9,27.6,633.0,563.58,430.1
2018,7,17,16,15,852.5,84.5,4.9,26.95,584.5,506.03,385.49
2018,7,17,16,30,835.0,82.0,4.9,26.3,536.0,447.91,338.85
2018,7,17,16,45,811.5,79.0,4.9,25.6,485.0,387.47,288.96
2018,7,17,17,0,788.0,76.0,4.9,24.9,434.0,328.37,238.68
2018,7,17,17,15,756.0,72.0,4.8,23.8,382.0,267.74,186.79
2018,7,17,17,30,724.0,68.0,4.7,22.7,330.0,210.09,137.42
2018,7,17,17,45,678.5,63.5,4.65,21.6,278.5,153.32,91.5
2018,7,17,18,0,633.0,59.0,4.6,20.5,227.0,98.62,52.7
2018,7,17,18,15,564.5,52.5,4.5,19.45,178.5,49.89,29.65
2018,7,17,18,30,496.0,46.0,4.4,18.4,130.0,36.32,25.96
2018,7,17,18,45,386.0,37.0,4.3,17.35,89.5,29.96,19.91
2018,7,17,19,0,276.0,28.0,4.2,16.3,49.0,23.44,11.24
2018,7,17,19,15,150.5,15.5,4.2,15.75,26.0,14.1,0.0
2018,7,17,19,30,25.0,3.0,4.2,15.2,3.0,0.0,0.0
2018,7,17,19,45,12.5,1.5,4.2,14.6,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,4,45,18.0,2.5,2.85,10.9,2.5,0.0,0.0
2018,7,18,5,0,36.0,5.0,3.0,11.1,5.0,4.55,0.0
2018,7,18,5,15,160.5,17.0,3.05,11.65,28.5,15.46,0.0
2018,7,18,5,30,285.0,29.0,3.1,12.2,52.0,24.16,13.02
2018,7,18,5,45,389.0,37.0,3.15,12.75,92.0,29.73,20.27
2018,7,18,6,0,493.0,45.0,3.2,13.3,132.0,35.22,25.65
2018,7,18,6,15,558.5,51.5,3.2,14.05,180.0,53.91,30.86
2018,7,18,6,30,624.0,58.0,3.2,14.8,228.0,102.55,56.57
2018,7,18,6,45,667.5,63.0,3.2,15.55,278.5,157.06,97.32
2018,7,18,7,0,711.0,68.0,3.2,16.3,329.0,213.53,144.63
2018,7,18,7,15,742.0,71.5,3.2,17.0,380.0,269.85,194.26
2018,7,18,7,30,773.0,75.0,3.2,17.7,431.0,329.0,246.17
2018,7,18,7,45,796.0,79.0,3.15,18.35,481.5,388.04,297.13
2018,7,18,8,0,819.0,83.0,3.1,19.0,532.0,448.39,347.5
2018,7,18,8,15,837.5,85.0,3.1,19.75,580.0,505.51,393.67
2018,7,18,8,30,856.0,87.0,3.1,20.5,628.0,562.25,437.88
2018,7,18,8,45,870.0,89.0,3.15,21.3,672.5,616.13,478.46
2018,7,18,9,0,884.0,91.0,3.2,22.1,717.0,669.12,517.02
2018,7,18,9,15,892.0,94.0,3.3,22.75,756.0,717.75,551.71
2018,7,18,9,30,900.0,97.0,3.4,23.4,795.0,764.43,582.67
2018,7,18,9,45,905.0,100.5,3.5,24.1,829.0,807.1,609.95
2018,7,18,10,0,910.0,104.0,3.6,24.8,863.0,847.14,635.1
2018,7,18,10,15,916.5,105.0,3.65,25.3,891.5,883.2,657.5
2018,7,18,10,30,923.0,106.0,3.7,25.8,920.0,916.38,677.79
2018,7,18,10,45,928.0,106.5,3.8,26.35,942.0,944.66,694.83
2018,7,18,11,0,933.0,107.0,3.9,26.9,964.0,969.65,709.65
2018,7,18,11,15,868.5,152.0,3.95,27.15,959.5,968.39,707.74
2018,7,18,11,30,804.0,197.0,4.0,27.4,955.0,973.43,710.29
2018,7,18,11,45,748.0,235.5,4.1,27.7,945.0,973.12,709.51
2018,7,18,12,0,692.0,274.0,4.2,28.0,935.0,960.79,700.28
2018,7,18,12,15,737.0,242.5,4.3,28.05,946.5,975.47,711.07
2018,7,18,12,30,782.0,211.0,4.4,28.1,958.0,977.93,713.04
2018,7,18,12,45,742.0,235.0,4.5,28.15,939.0,966.08,705.73
2018,7,18,13,0,702.0,259.0,4.6,28.2,920.0,942.96,690.75
2018,7,18,13,15,736.0,232.0,4.7,28.1,915.5,937.77,689.15
2018,7,18,13,30,770.0,205.0,4.8,28.0,911.0,921.36,679.65
2018,7,18,13,45,801.5,182.0,4.9,27.9,901.0,910.27,673.8
2018,7,18,14,0,833.0,159.0,5.0,27.8,891.0,894.1,664.5
2018,7,18,14,15,702.5,220.0,5.1,27.5,823.5,822.24,616.32
2018,7,18,14,30,572.0,281.0,5.2,27.2,756.0,746.9,562.24
2018,7,18,14,45,635.5,236.0,5.25,26.95,743.0,732.87,555.26
2018,7,18,15,0,699.0,191.0,5.3,26.7,730.0,709.77,541.13
2018,7,18,15,15,783.5,145.0,5.3,26.7,719.5,690.75,528.86
2018,7,18,15,30,868.0,99.0,5.3,26.7,709.0,661.43,508.29
2018,7,18,15,45,854.0,96.5,5.45,25.8,664.5,608.46,470.05
2018,7,18,16,0,840.0,94.0,5.6,24.9,620.0,555.4,430.29
2018,7,18,16,15,822.5,90.5,5.7,24.2,572.0,497.75,385.08
2018,7,18,16,30,805.0,87.0,5.8,23.5,524.0,440.25,338.34
2018,7,18,16,45,781.5,83.5,5.9,22.85,474.0,380.9,288.54
2018,7,18,17,0,758.0,80.0,6.0,22.2,424.0,322.95,238.47
2018,7,18,17,15,724.5,76.0,5.95,21.25,372.5,263.6,186.91
2018,7,18,17,30,691.0,72.0,5.9,20.3,321.0,204.88,136.13
2018,7,18,17,45,644.0,66.5,5.9,19.35,270.0,148.59,90.07
2018,7,18,18,0,597.0,61.0,5.9,18.4,219.0,97.67,53.74
2018,7,18,18,15,526.5,54.0,5.7,17.55,171.5,50.62,30.88
2018,7,18,18,30,456.0,47.0,5.5,16.7,124.0,37.15,26.85
2018,7,18,18,45,347.5,37.5,5.35,15.9,85.0,30.41,20.38
2018,7,18,19,0,239.0,28.0,5.2,15.1,46.0,23.48,10.95
2018,7,18,19,15,127.0,15.0,5.0,14.65,24.0,13.64,0.0
2018,7,18,19,30,15.0,2.0,4.8,14.2,2.0,0.0,0.0
2018,7,18,19,45,7.5,1.0,4.65,13.75,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,7,19,4,45,13.0,2.0,3.85,10.45,2.0,0.0,0.0
2018,7,19,5,0,26.0,4.0,4.1,10.6,4.0,0.0,0.0
2018,7,19,5,15,129.5,16.0,4.35,11.15,25.5,14.55,0.0
2018,7,19,5,30,233.0,28.0,4.6,11.7,47.0,23.22,11.97
2018,7,19,5,45,331.5,39.0,4.8,12.25,86.0,31.53,21.82
2018,7,19,6,0,430.0,50.0,5.0,12.8,125.0,39.52,29.47
2018,7,19,6,15,494.5,58.5,4.95,13.45,171.5,58.02,35.66
2018,7,19,6,30,559.0,67.0,4.9,14.1,218.0,104.44,61.03
2018,7,19,6,45,601.5,75.0,4.85,14.75,268.0,154.97,98.97
2018,7,19,7,0,644.0,83.0,4.8,15.4,318.0,210.39,145.58
2018,7,19,7,15,675.5,89.0,4.65,16.1,368.5,265.67,194.24
2018,7,19,7,30,707.0,95.0,4.5,16.8,419.0,323.96,245.35
2018,7,19,7,45,729.5,101.0,4.35,17.55,468.5,381.47,294.96
2018,7,19,8,0,752.0,107.0,4.2,18.3,518.0,440.38,344.08
2018,7,19,8,15,771.0,111.5,4.1,19.15,566.0,498.2,390.69
2018,7,19,8,30,790.0,116.0,4.0,20.0,614.0,555.04,434.87
2018,7,19,8,45,804.0,119.5,3.85,20.8,657.5,608.0,474.53
2018,7,19,9,0,818.0,123.0,3.7,21.6,701.0,660.25,512.19
2018,7,19,9,15,838.5,121.5,3.6,22.45,743.0,711.11,547.74
2018,7,19,9,30,859.0,120.0,3.5,23.3,785.0,756.98,578.17
2018,7,19,9,45,851.5,130.0,3.4,24.15,814.0,799.88,604.44
2018,7,19,10,0,844.0,140.0,3.3,25.0,843.0,835.19,624.94
2018,7,19,10,15,865.0,134.0,3.3,25.75,876.0,868.35,644.48
2018,7,19,10,30,886.0,128.0,3.3,26.5,909.0,906.14,666.86
2018,7,19,10,45,904.0,121.5,3.3,27.25,935.0,938.52,685.32
2018,7,19,11,0,922.0,115.0,3.3,28.0,961.0,968.24,701.87
2018,7,19,11,15,925.5,115.5,3.4,28.6,976.0,988.26,713.14
2018,7,19,11,30,929.0,116.0,3.5,29.2,991.0,1004.75,722.23
2018,7,19,11,45,930.5,117.0,3.6,29.75,999.0,1016.2,728.29
2018,7,19,12,0,932.0,118.0,3.7,30.3,1007.0,1023.97,732.09
2018,7,19,12,15,931.0,118.5,3.85,30.65,1006.5,1025.13,732.69
2018,7,19,12,30,930.0,119.0,4.0,31.0,1006.0,1022.58,731.04
2018,7,19,12,45,927.5,119.5,4.15,31.3,998.0,1014.9,726.33
2018,7,19,13,0,925.0,120.0,4.3,31.6,990.0,1003.56,719.35
2018,7,19,13,15,919.0,121.0,4.5,31.5,974.0,985.82,709.69
2018,7,19,13,30,913.0,122.0,4.7,31.4,958.0,964.67,697.78
2018,7,19,13,45,844.0,154.5,4.9,31.3,913.0,922.74,672.55
2018,7,19,14,0,775.0,187.0,5.1,31.2,868.0,871.48,640.61
2018,7,19,14,15,812.5,162.0,5.25,30.7,855.0,855.46,632.93
2018,7,19,14,30,850.0,137.0,5.4,30.2,842.0,833.66,620.99
2018,7,19,14,45,851.0,130.0,5.55,29.65,810.5,795.72,597.78
2018,7,19,15,0,852.0,123.0,5.7,29.1,779.0,754.9,572.15
2018,7,19,15,15,839.5,121.0,5.7,29.1,739.0,706.97,537.58
2018,7,19,15,30,827.0,119.0,5.7,29.1,699.0,657.62,501.17
2018,7,19,15,45,809.0,117.0,5.75,27.5,654.0,603.85,463.74
2018,7,19,16,0,791.0,115.0,5.8,25.9,609.0,549.75,424.48
2018,7,19,16,15,771.0,111.0,5.7,24.95,561.0,492.74,380.12
2018,7,19,16,30,751.0,107.0,5.6,24.0,513.0,434.85,333.62
2018,7,19,16,45,726.5,101.5,5.5,23.0,463.0,375.67,284.73
2018,7,19,17,0,702.0,96.0,5.4,22.0,413.0,318.14,235.79
2018,7,19,17,15,670.5,89.5,5.25,21.2,362.5,259.77,185.36
2018,7,19,17,30,639.0,83.0,5.1,20.4,312.0,204.46,137.65
2018,7,19,17,45,596.5,75.0,4.9,19.55,262.5,149.57,92.79
2018,7,19,18,0,554.0,67.0,4.7,18.7,213.0,99.61,56.86
2018,7,19,18,15,489.5,58.0,4.55,18.05,166.5,53.51,33.62
2018,7,19,18,30,425.0,49.0,4.4,17.4,120.0,38.93,28.31
2018,7,19,18,45,330.0,38.0,4.25,16.75,82.0,30.93,20.7
2018,7,19,19,0,235.0,27.0,4.1,16.1,44.0,22.59,9.84
2018,7,19,19,15,125.5,14.5,4.0,15.7,23.0,13.19,0.0
2018,7,19,19,30,16.0,2.0,3.9,15.3,2.0,0.0,0.0
2018,7,19,19,45,8.0,1.0,3.85,14.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,20,4,45,5.0,1.5,2.55,10.65,1.5,0.0,0.0
2018,7,20,5,0,10.0,3.0,2.7,10.8,3.0,0.0,0.0
2018,7,20,5,15,68.0,16.5,2.85,11.45,21.5,15.01,0.0
2018,7,20,5,30,126.0,30.0,3.0,12.1,40.0,24.11,12.22
2018,7,20,5,45,175.0,44.0,3.15,12.7,68.5,33.92,23.82
2018,7,20,6,0,224.0,58.0,3.3,13.3,97.0,43.95,33.32
2018,7,20,6,15,290.0,75.5,3.3,14.0,142.5,64.86,44.89
2018,7,20,6,30,356.0,93.0,3.3,14.7,188.0,106.47,70.7
2018,7,20,6,45,420.5,105.0,3.3,15.35,240.5,151.6,103.79
2018,7,20,7,0,485.0,117.0,3.3,16.0,293.0,204.42,146.22
2018,7,20,7,15,523.5,125.0,3.25,16.7,341.5,254.22,188.57
2018,7,20,7,30,562.0,133.0,3.2,17.4,390.0,307.97,234.25
2018,7,20,7,45,592.0,140.0,3.15,18.15,438.0,364.16,281.27
2018,7,20,8,0,622.0,147.0,3.1,18.9,486.0,420.06,326.86
2018,7,20,8,15,647.0,151.5,3.1,19.7,532.5,473.33,369.18
2018,7,20,8,30,672.0,156.0,3.1,20.5,579.0,527.86,411.11
2018,7,20,8,45,693.5,159.0,3.15,21.35,622.5,579.83,449.89
2018,7,20,9,0,715.0,162.0,3.2,22.2,666.0,632.05,487.7
2018,7,20,9,15,743.0,157.5,3.2,22.95,707.5,681.46,522.65
2018,7,20,9,30,771.0,153.0,3.2,23.7,749.0,729.12,555.49
2018,7,20,9,45,799.5,144.0,3.25,24.5,786.5,773.98,585.13
2018,7,20,10,0,828.0,135.0,3.3,25.3,824.0,818.0,612.67
2018,7,20,10,15,835.0,136.0,3.4,25.95,851.0,845.67,629.33
2018,7,20,10,30,842.0,137.0,3.5,26.6,878.0,877.05,648.49
2018,7,20,10,45,847.5,137.5,3.55,27.2,899.0,903.84,664.27
2018,7,20,11,0,853.0,138.0,3.6,27.8,920.0,927.65,678.0
2018,7,20,11,15,856.5,138.5,3.75,28.2,934.0,946.47,689.58
2018,7,20,11,30,860.0,139.0,3.9,28.6,948.0,962.02,699.07
2018,7,20,11,45,862.0,138.0,4.05,29.0,954.5,971.38,704.57
2018,7,20,12,0,864.0,137.0,4.2,29.4,961.0,977.34,707.96
2018,7,20,12,15,867.5,134.0,4.3,29.55,961.0,979.45,709.37
2018,7,20,12,30,871.0,131.0,4.4,29.7,961.0,978.08,708.62
2018,7,20,12,45,874.5,127.0,4.55,29.85,954.5,972.25,705.32
2018,7,20,13,0,878.0,123.0,4.7,30.0,948.0,962.85,699.88
2018,7,20,13,15,874.5,121.5,4.8,29.9,932.5,945.71,690.02
2018,7,20,13,30,871.0,120.0,4.9,29.8,917.0,925.24,677.95
2018,7,20,13,45,859.5,123.0,5.0,29.75,893.5,898.69,661.62
2018,7,20,14,0,848.0,126.0,5.1,29.7,870.0,869.41,643.33
2018,7,20,14,15,841.0,124.0,5.15,29.4,841.5,836.6,622.85
2018,7,20,14,30,834.0,122.0,5.2,29.1,813.0,801.19,600.38
2018,7,20,14,45,732.0,165.0,5.25,28.8,753.0,741.25,559.71
2018,7,20,15,0,630.0,208.0,5.3,28.5,693.0,677.03,512.92
2018,7,20,15,15,707.0,162.0,5.3,28.5,679.0,657.32,500.36
2018,7,20,15,30,784.0,116.0,5.3,28.5,665.0,627.78,479.76
2018,7,20,15,45,779.0,108.5,5.35,27.45,624.5,578.44,444.49
2018,7,20,16,0,774.0,101.0,5.4,26.4,584.0,527.64,406.8
2018,7,20,16,15,753.0,98.0,5.4,25.7,537.0,472.05,363.33
2018,7,20,16,30,732.0,95.0,5.4,25.0,490.0,417.1,318.94
2018,7,20,16,45,705.5,90.5,5.35,24.3,441.0,359.56,271.2
2018,7,20,17,0,679.0,86.0,5.3,23.6,392.0,301.91,222.2
2018,7,20,17,15,643.5,81.5,5.25,22.7,343.0,245.74,174.05
2018,7,20,17,30,608.0,77.0,5.2,21.8,294.0,193.08,129.0
2018,7,20,17,45,559.0,71.0,5.15,20.95,246.0,140.93,86.87
2018,7,20,18,0,510.0,65.0,5.1,20.1,198.0,94.48,53.95
2018,7,20,18,15,442.5,56.5,5.0,19.35,154.0,51.44,32.22
2018,7,20,18,30,375.0,48.0,4.9,18.6,110.0,37.97,27.3
2018,7,20,18,45,281.0,37.0,4.8,17.85,74.5,29.98,19.74
2018,7,20,19,0,187.0,26.0,4.7,17.1,39.0,20.48,7.86
2018,7,20,19,15,99.0,14.0,4.65,16.7,20.5,12.73,0.0
2018,7,20,19,30,11.0,2.0,4.6,16.3,2.0,0.0,0.0
2018,7,20,19,45,5.5,1.0,4.5,15.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,2.8,12.8,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,7,21,5,15,69.5,14.5,2.95,13.35,19.5,13.19,0.0
2018,7,21,5,30,131.0,27.0,3.0,13.8,37.0,21.15,9.51
2018,7,21,5,45,235.0,39.5,3.1,14.25,73.5,30.57,20.72
2018,7,21,6,0,339.0,52.0,3.2,14.7,110.0,39.75,29.41
2018,7,21,6,15,404.5,62.0,3.2,15.35,153.5,58.57,37.52
2018,7,21,6,30,470.0,72.0,3.2,16.0,197.0,100.87,61.13
2018,7,21,6,45,524.5,78.5,3.2,16.6,245.5,146.49,94.46
2018,7,21,7,0,579.0,85.0,3.2,17.2,294.0,198.53,137.07
2018,7,21,7,15,614.0,90.5,3.25,17.95,342.5,250.52,182.03
2018,7,21,7,30,649.0,96.0,3.3,18.7,391.0,306.0,229.92
2018,7,21,7,45,675.5,100.0,3.35,19.4,438.5,359.97,276.09
2018,7,21,8,0,702.0,104.0,3.4,20.1,486.0,415.83,322.53
2018,7,21,8,15,722.5,108.0,3.45,20.75,532.0,471.28,367.33
2018,7,21,8,30,743.0,112.0,3.5,21.4,578.0,526.04,410.2
2018,7,21,8,45,759.0,114.5,3.55,22.1,620.5,576.97,448.84
2018,7,21,9,0,775.0,117.0,3.6,22.8,663.0,627.48,486.01
2018,7,21,9,15,781.0,123.0,3.7,23.4,700.0,673.79,519.27
2018,7,21,9,30,787.0,129.0,3.8,24.0,737.0,718.31,550.43
2018,7,21,9,45,788.5,136.0,3.85,24.55,768.0,758.32,576.7
2018,7,21,10,0,790.0,143.0,3.9,25.1,799.0,795.8,600.71
2018,7,21,10,15,705.0,192.0,4.0,25.55,792.5,802.39,603.54
2018,7,21,10,30,620.0,241.0,4.1,26.0,786.0,797.62,597.06
2018,7,21,10,45,719.0,194.0,4.2,26.45,841.0,858.16,639.18
2018,7,21,11,0,818.0,147.0,4.3,26.9,896.0,914.35,675.62
2018,7,21,11,15,812.5,153.0,4.45,27.15,907.0,930.18,685.45
2018,7,21,11,30,807.0,159.0,4.6,27.4,918.0,942.53,693.32
2018,7,21,11,45,809.5,159.5,4.7,27.7,925.5,953.66,700.32
2018,7,21,12,0,812.0,160.0,4.8,28.0,933.0,961.48,705.2
2018,7,21,12,15,828.0,150.0,4.9,28.1,938.0,957.16,702.67
2018,7,21,12,30,844.0,140.0,5.0,28.2,943.0,961.52,706.1
2018,7,21,12,45,852.0,134.0,5.1,28.25,939.0,958.34,704.68
2018,7,21,13,0,860.0,128.0,5.2,28.3,935.0,951.58,700.97
2018,7,21,13,15,857.5,126.5,5.25,28.2,920.5,935.63,691.25
2018,7,21,13,30,855.0,125.0,5.3,28.1,906.0,916.39,679.37
2018,7,21,13,45,851.5,122.5,5.35,28.0,884.5,892.05,664.02
2018,7,21,14,0,848.0,120.0,5.4,27.9,863.0,864.63,646.52
2018,7,21,14,15,842.0,118.0,5.45,27.65,835.5,832.63,626.13
2018,7,21,14,30,836.0,116.0,5.5,27.4,808.0,797.97,603.72
2018,7,21,14,45,828.0,114.0,5.5,27.15,775.0,759.27,578.01
2018,7,21,15,0,820.0,112.0,5.5,26.9,742.0,718.43,550.52
2018,7,21,15,15,808.0,109.5,5.5,26.9,703.0,675.5,519.39
2018,7,21,15,30,796.0,107.0,5.5,26.9,664.0,627.4,483.44
2018,7,21,15,45,782.5,103.5,5.55,26.1,621.5,576.33,446.01
2018,7,21,16,0,769.0,100.0,5.6,25.3,579.0,524.58,406.79
2018,7,21,16,15,751.5,96.5,5.6,24.7,533.5,470.44,363.98
2018,7,21,16,30,734.0,93.0,5.6,24.1,488.0,416.58,320.01
2018,7,21,16,45,710.0,88.5,5.6,23.45,440.0,359.84,272.57
2018,7,21,17,0,686.0,84.0,5.6,22.8,392.0,302.72,223.63
2018,7,21,17,15,652.0,79.0,5.5,22.05,343.0,246.04,174.62
2018,7,21,17,30,618.0,74.0,5.4,21.3,294.0,192.7,128.62
2018,7,21,17,45,571.0,68.0,5.25,20.5,246.0,140.21,85.92
2018,7,21,18,0,524.0,62.0,5.1,19.7,198.0,93.15,52.38
2018,7,21,18,15,456.0,54.5,4.95,18.95,154.0,50.06,30.95
2018,7,21,18,30,388.0,47.0,4.8,18.2,110.0,37.2,26.66
2018,7,21,18,45,280.5,35.5,4.65,17.5,73.0,28.67,18.62
2018,7,21,19,0,173.0,24.0,4.5,16.8,36.0,18.88,6.3
2018,7,21,19,15,91.0,12.5,4.45,16.35,18.5,11.37,0.0
2018,7,21,19,30,9.0,1.0,4.4,15.9,1.0,0.0,0.0
2018,7,21,19,45,4.5,0.5,4.35,15.5,0.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,22,4,45,7.0,1.0,3.0,12.75,1.0,0.0,0.0
2018,7,22,5,0,14.0,2.0,3.0,12.9,2.0,0.0,0.0
2018,7,22,5,15,117.0,14.0,3.05,13.35,22.0,12.73,0.0
2018,7,22,5,30,220.0,26.0,3.1,13.8,42.0,21.59,9.3
2018,7,22,5,45,319.0,36.0,3.2,14.25,79.0,29.03,19.34
2018,7,22,6,0,418.0,46.0,3.3,14.7,116.0,36.21,26.28
2018,7,22,6,15,485.0,52.5,3.3,15.25,160.5,52.28,30.98
2018,7,22,6,30,552.0,59.0,3.3,15.8,205.0,96.64,54.37
2018,7,22,6,45,598.0,64.5,3.25,16.35,253.5,145.08,90.15
2018,7,22,7,0,644.0,70.0,3.2,16.9,302.0,198.78,134.91
