Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,9.1,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.84,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,26.26,16.28
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,35.31,25.51
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,52.7,32.72
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,97.89,57.81
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,146.03,93.59
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,200.46,139.02
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,256.02,187.76
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,315.51,239.75
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,373.84,290.12
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,435.57,341.68
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,492.77,387.95
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,550.67,433.09
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,605.71,474.44
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,660.35,514.03
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,707.62,547.91
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,756.47,580.76
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,800.81,609.41
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,843.12,636.29
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,880.59,660.04
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,915.36,681.81
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,945.8,700.81
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,973.14,717.7
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,993.4,730.88
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,1010.13,741.83
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,1022.25,749.7
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,1030.64,755.63
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,1032.82,757.99
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,1031.2,757.97
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,1023.32,753.77
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,1011.7,747.16
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,994.91,737.0
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,974.5,724.47
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,949.16,708.96
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,920.45,691.1
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,886.87,669.86
2018,8,1,14,30,904.0,103.0,5.2,24.6,836.0,850.36,646.43
2018,8,1,14,45,896.5,100.5,5.2,24.25,801.0,808.44,618.94
2018,8,1,15,0,889.0,98.0,5.2,23.9,766.0,764.1,589.41
2018,8,1,15,15,877.5,96.5,5.2,23.9,725.5,715.76,555.58
2018,8,1,15,30,866.0,95.0,5.2,23.9,685.0,665.8,518.15
2018,8,1,15,45,851.5,92.0,5.25,22.85,639.5,611.19,478.47
2018,8,1,16,0,837.0,89.0,5.3,21.8,594.0,556.88,437.46
2018,8,1,16,15,816.5,86.0,5.3,21.15,544.5,497.41,390.16
2018,8,1,16,30,796.0,83.0,5.3,20.5,495.0,438.42,341.61
2018,8,1,16,45,768.5,80.0,5.3,19.85,444.0,377.52,290.04
2018,8,1,17,0,741.0,77.0,5.3,19.2,393.0,318.53,238.59
2018,8,1,17,15,701.0,73.0,5.25,18.4,340.5,257.48,185.12
2018,8,1,17,30,661.0,69.0,5.2,17.6,288.0,198.24,133.45
2018,8,1,17,45,603.5,63.5,5.15,16.8,237.0,141.46,86.81
2018,8,1,18,0,546.0,58.0,5.1,16.0,186.0,91.48,51.07
2018,8,1,18,15,461.5,49.5,5.0,15.25,139.5,45.5,28.29
2018,8,1,18,30,377.0,41.0,4.9,14.5,93.0,32.97,23.04
2018,8,1,18,45,253.0,29.0,4.85,13.75,57.5,23.76,13.46
2018,8,1,19,0,129.0,17.0,4.8,13.0,22.0,15.46,0.0
2018,8,1,19,15,64.5,8.5,4.75,12.65,11.0,7.73,0.0
2018,8,1,19,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.7,11.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,10.8,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,10.65,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,9.9,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.9,9.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,9.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.6,8.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.65,8.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,8,2,5,15,53.0,9.0,3.75,9.45,11.5,8.19,0.0
2018,8,2,5,30,106.0,18.0,3.8,9.9,23.0,14.22,0.0
2018,8,2,5,45,204.5,33.0,3.85,10.35,57.0,25.79,15.8
2018,8,2,6,0,303.0,48.0,3.9,10.8,91.0,37.03,27.11
2018,8,2,6,15,379.0,60.0,3.9,11.35,136.0,55.14,35.75
2018,8,2,6,30,455.0,72.0,3.9,11.9,181.0,100.87,62.7
2018,8,2,6,45,512.5,80.5,3.9,12.5,231.0,148.36,98.2
2018,8,2,7,0,570.0,89.0,3.9,13.1,281.0,202.84,143.61
2018,8,2,7,15,614.0,94.5,3.95,13.8,332.5,257.57,191.51
2018,8,2,7,30,658.0,100.0,4.0,14.5,384.0,316.94,243.42
2018,8,2,7,45,692.5,103.5,4.0,15.2,435.5,375.01,293.7
2018,8,2,8,0,727.0,107.0,4.0,15.9,487.0,435.87,344.91
2018,8,2,8,15,751.5,110.5,4.1,16.7,536.0,494.14,392.61
2018,8,2,8,30,776.0,114.0,4.2,17.5,585.0,553.73,439.78
2018,8,2,8,45,797.5,115.5,4.25,18.3,631.5,609.55,482.58
2018,8,2,9,0,819.0,117.0,4.3,19.1,678.0,665.37,524.05
2018,8,2,9,15,834.0,119.5,4.35,19.7,720.0,717.28,561.82
2018,8,2,9,30,849.0,122.0,4.4,20.3,762.0,767.98,597.04
2018,8,2,9,45,860.5,123.0,4.5,20.9,797.5,807.39,622.98
2018,8,2,10,0,872.0,124.0,4.6,21.5,833.0,849.56,650.69
2018,8,2,10,15,881.5,124.5,4.65,21.95,863.0,887.23,675.02
2018,8,2,10,30,891.0,125.0,4.7,22.4,893.0,922.26,697.33
2018,8,2,10,45,900.0,124.0,4.75,22.85,917.0,952.52,716.25
2018,8,2,11,0,909.0,123.0,4.8,23.3,941.0,979.72,733.02
2018,8,2,11,15,914.5,122.5,4.8,23.55,957.0,1000.83,745.85
2018,8,2,11,30,920.0,122.0,4.8,23.8,973.0,1018.46,756.39
2018,8,2,11,45,924.0,121.5,4.85,24.05,981.5,1031.02,764.05
2018,8,2,12,0,928.0,121.0,4.9,24.3,990.0,1039.89,769.36
2018,8,2,12,15,931.5,118.5,5.0,24.3,991.0,1042.53,771.87
2018,8,2,12,30,935.0,116.0,5.1,24.3,992.0,1041.35,771.96
2018,8,2,12,45,938.5,113.5,5.15,24.35,986.0,1036.31,769.04
2018,8,2,13,0,942.0,111.0,5.2,24.4,980.0,1027.38,763.63
2018,8,2,13,15,941.0,109.0,5.3,24.25,965.0,1010.77,754.12
2018,8,2,13,30,940.0,107.0,5.4,24.1,950.0,990.42,742.11
2018,8,2,13,45,938.0,105.0,5.5,23.95,928.5,965.5,726.94
2018,8,2,14,0,936.0,103.0,5.6,23.8,907.0,937.06,709.25
2018,8,2,14,15,932.0,100.5,5.6,23.45,878.0,903.01,687.5
2018,8,2,14,30,928.0,98.0,5.6,23.1,849.0,865.83,663.39
2018,8,2,14,45,923.5,95.0,5.65,22.75,814.5,824.8,636.54
2018,8,2,15,0,919.0,92.0,5.7,22.4,780.0,781.02,607.37
2018,8,2,15,15,908.0,90.0,5.7,22.4,738.5,731.17,572.35
2018,8,2,15,30,897.0,88.0,5.7,22.4,697.0,679.58,533.43
2018,8,2,15,45,884.0,85.5,5.65,21.15,651.5,624.8,493.3
2018,8,2,16,0,871.0,83.0,5.6,19.9,606.0,569.02,450.85
2018,8,2,16,15,852.5,79.5,5.6,19.25,556.0,508.79,402.43
2018,8,2,16,30,834.0,76.0,5.6,18.6,506.0,448.53,352.27
2018,8,2,16,45,808.0,73.0,5.55,17.95,454.0,386.03,298.67
2018,8,2,17,0,782.0,70.0,5.5,17.3,402.0,325.2,244.95
2018,8,2,17,15,742.0,67.0,5.45,16.55,348.5,262.65,189.44
2018,8,2,17,30,702.0,64.0,5.4,15.8,295.0,204.09,137.61
2018,8,2,17,45,644.0,59.5,5.35,15.1,243.0,143.49,87.3
2018,8,2,18,0,586.0,55.0,5.3,14.4,191.0,91.82,50.22
2018,8,2,18,15,497.0,47.5,5.15,13.75,143.0,44.13,27.13
2018,8,2,18,30,408.0,40.0,5.0,13.1,95.0,32.26,22.52
2018,8,2,18,45,273.5,28.5,4.85,12.5,58.5,23.45,13.0
2018,8,2,19,0,139.0,17.0,4.7,11.9,22.0,15.46,0.0
2018,8,2,19,15,69.5,8.5,4.6,11.7,11.0,7.73,0.0
2018,8,2,19,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.95,9.8,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,9.45,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,9.3,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,8.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,2.45,8.8,6.5,5.0,0.0
2018,8,3,5,30,38.0,11.0,2.6,9.3,13.0,9.22,0.0
2018,8,3,5,45,82.5,29.0,2.8,9.8,39.0,23.46,13.73
2018,8,3,6,0,127.0,47.0,3.0,10.3,65.0,37.23,27.31
2018,8,3,6,15,169.5,71.0,2.9,10.85,105.0,59.92,43.16
2018,8,3,6,30,212.0,95.0,2.8,11.4,145.0,96.84,69.12
2018,8,3,6,45,248.0,118.0,2.7,11.9,190.5,137.9,101.33
2018,8,3,7,0,284.0,141.0,2.6,12.4,236.0,183.71,139.12
2018,8,3,7,15,317.5,160.5,2.45,13.05,283.5,230.39,178.23
2018,8,3,7,30,351.0,180.0,2.3,13.7,331.0,280.97,220.34
2018,8,3,7,45,379.5,196.5,2.2,14.3,378.0,330.58,261.19
2018,8,3,8,0,408.0,213.0,2.1,14.9,425.0,382.98,303.25
2018,8,3,8,15,432.0,227.0,2.0,15.65,471.0,438.12,346.02
2018,8,3,8,30,456.0,241.0,1.9,16.4,517.0,491.01,385.71
2018,8,3,8,45,476.5,253.0,1.85,17.2,560.5,541.4,422.4
2018,8,3,9,0,497.0,265.0,1.8,18.0,604.0,592.61,458.52
2018,8,3,9,15,550.5,256.0,1.85,19.0,652.5,648.01,497.52
2018,8,3,9,30,604.0,247.0,1.9,20.0,701.0,705.97,537.35
2018,8,3,9,45,667.0,225.5,1.9,21.0,749.0,765.03,576.87
2018,8,3,10,0,730.0,204.0,1.9,22.0,797.0,822.97,614.63
2018,8,3,10,15,740.5,206.5,1.95,22.85,826.0,860.49,637.32
2018,8,3,10,30,751.0,209.0,2.0,23.7,855.0,895.84,657.89
2018,8,3,10,45,759.5,209.0,2.05,24.5,877.0,924.47,673.99
2018,8,3,11,0,768.0,209.0,2.1,25.3,899.0,950.38,688.27
2018,8,3,11,15,773.0,210.0,2.15,26.0,914.0,971.08,699.42
2018,8,3,11,30,778.0,211.0,2.2,26.7,929.0,988.63,708.6
2018,8,3,11,45,781.0,211.5,2.25,27.35,937.0,991.96,708.97
2018,8,3,12,0,784.0,212.0,2.3,28.0,945.0,1000.22,712.7
2018,8,3,12,15,776.0,216.5,2.4,28.55,942.0,1007.09,716.37
2018,8,3,12,30,768.0,221.0,2.5,29.1,939.0,1001.82,712.47
2018,8,3,12,45,754.5,226.5,2.6,29.65,927.0,988.79,703.84
2018,8,3,13,0,741.0,232.0,2.7,30.2,915.0,972.58,693.3
2018,8,3,13,15,733.5,231.5,2.8,30.4,898.0,953.16,681.71
2018,8,3,13,30,726.0,231.0,2.9,30.6,881.0,930.82,668.23
2018,8,3,13,45,715.5,230.5,3.0,30.8,857.5,902.97,651.14
2018,8,3,14,0,705.0,230.0,3.1,31.0,834.0,872.68,631.91
2018,8,3,14,15,693.0,227.5,3.25,30.8,804.5,836.93,610.05
2018,8,3,14,30,681.0,225.0,3.4,30.6,775.0,799.26,586.45
2018,8,3,14,45,665.0,220.5,3.5,30.4,738.0,754.9,557.54
2018,8,3,15,0,649.0,216.0,3.6,30.2,701.0,709.43,527.25
2018,8,3,15,15,632.5,210.0,3.6,30.2,661.0,661.41,493.77
2018,8,3,15,30,616.0,204.0,3.6,30.2,621.0,612.9,459.28
2018,8,3,15,45,596.0,196.0,3.9,29.25,577.0,556.86,420.96
2018,8,3,16,0,576.0,188.0,4.2,28.3,533.0,504.8,383.95
2018,8,3,16,15,553.5,177.5,4.3,27.4,486.0,449.94,343.09
2018,8,3,16,30,531.0,167.0,4.4,26.5,439.0,396.4,301.88
2018,8,3,16,45,503.0,154.5,4.5,25.65,390.5,340.55,257.66
2018,8,3,17,0,475.0,142.0,4.6,24.8,342.0,287.24,214.25
2018,8,3,17,15,438.0,128.0,4.65,23.75,293.5,233.01,169.74
2018,8,3,17,30,401.0,114.0,4.7,22.7,245.0,182.93,128.55
2018,8,3,17,45,354.5,98.0,4.7,21.6,198.5,134.18,89.98
2018,8,3,18,0,308.0,82.0,4.7,20.5,152.0,91.21,58.82
2018,8,3,18,15,247.0,64.0,4.6,19.6,111.0,52.36,35.64
2018,8,3,18,30,186.0,46.0,4.5,18.7,70.0,35.38,24.55
2018,8,3,18,45,119.0,28.5,4.35,17.8,41.5,23.06,11.98
2018,8,3,19,0,52.0,11.0,4.2,16.9,13.0,10.01,0.0
2018,8,3,19,15,26.0,5.5,4.15,16.5,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,4,5,15,12.0,3.5,1.45,11.65,4.0,3.18,0.0
2018,8,4,5,30,24.0,7.0,1.7,12.1,8.0,6.37,0.0
2018,8,4,5,45,53.5,21.5,1.9,12.5,27.5,17.67,8.66
2018,8,4,6,0,83.0,36.0,2.1,12.9,47.0,28.98,19.77
2018,8,4,6,15,114.5,59.5,2.25,13.25,82.0,50.2,35.35
2018,8,4,6,30,146.0,83.0,2.4,13.6,117.0,81.89,58.5
2018,8,4,6,45,175.5,109.0,2.55,13.95,160.0,119.94,88.71
2018,8,4,7,0,205.0,135.0,2.7,14.3,203.0,162.22,123.51
2018,8,4,7,15,234.5,158.5,2.7,14.9,249.0,206.32,160.07
2018,8,4,7,30,264.0,182.0,2.7,15.5,295.0,254.09,199.48
2018,8,4,7,45,291.5,202.0,2.75,16.15,341.0,301.39,238.07
2018,8,4,8,0,319.0,222.0,2.8,16.8,387.0,351.59,278.25
2018,8,4,8,15,345.0,239.0,2.85,17.75,433.5,400.96,316.6
2018,8,4,8,30,371.0,256.0,2.9,18.7,480.0,452.52,355.68
2018,8,4,8,45,396.0,268.5,2.95,19.6,524.0,501.19,391.71
2018,8,4,9,0,421.0,281.0,3.0,20.5,568.0,558.0,432.77
2018,8,4,9,15,510.0,259.0,3.1,21.75,627.5,623.19,479.88
2018,8,4,9,30,599.0,237.0,3.2,23.0,687.0,696.6,531.66
2018,8,4,9,45,708.0,192.5,3.3,24.25,748.5,766.82,580.67
2018,8,4,10,0,817.0,148.0,3.4,25.5,810.0,836.99,626.54
2018,8,4,10,15,829.5,148.5,3.5,26.4,841.0,876.31,650.11
2018,8,4,10,30,842.0,149.0,3.6,27.3,872.0,913.3,672.04
2018,8,4,10,45,852.5,147.5,3.7,28.15,896.0,943.87,689.61
2018,8,4,11,0,863.0,146.0,3.8,29.0,920.0,961.49,698.6
2018,8,4,11,15,872.0,144.5,3.95,29.35,937.5,984.22,712.74
2018,8,4,11,30,881.0,143.0,4.1,29.7,955.0,1003.72,724.76
2018,8,4,11,45,889.0,141.0,4.25,30.0,965.5,1018.39,733.86
2018,8,4,12,0,897.0,139.0,4.4,30.3,976.0,1029.54,740.78
2018,8,4,12,15,907.0,133.5,4.55,30.25,980.0,1035.65,745.61
2018,8,4,12,30,917.0,128.0,4.7,30.2,984.0,1037.99,748.19
2018,8,4,12,45,928.0,120.5,4.85,30.15,980.5,1035.45,748.17
2018,8,4,13,0,939.0,113.0,5.0,30.1,977.0,1028.85,745.59
2018,8,4,13,15,937.5,112.0,5.15,29.9,962.0,1012.71,737.26
2018,8,4,13,30,936.0,111.0,5.3,29.7,947.0,992.86,726.46
2018,8,4,13,45,932.5,109.5,5.45,29.55,925.0,967.05,711.46
2018,8,4,14,0,929.0,108.0,5.6,29.4,903.0,937.8,694.0
2018,8,4,14,15,921.0,107.5,5.65,29.1,872.5,902.41,672.02
2018,8,4,14,30,913.0,107.0,5.7,28.8,842.0,864.18,647.87
2018,8,4,14,45,902.0,105.5,5.8,28.45,805.0,819.95,619.6
2018,8,4,15,0,891.0,104.0,5.9,28.1,768.0,773.53,589.35
2018,8,4,15,15,878.5,102.5,5.9,28.1,726.5,724.13,554.97
2018,8,4,15,30,866.0,101.0,5.9,28.1,685.0,673.19,517.2
2018,8,4,15,45,845.0,100.5,5.9,27.15,638.0,618.91,477.78
2018,8,4,16,0,824.0,100.0,5.9,26.2,591.0,561.78,434.92
2018,8,4,16,15,790.0,100.5,5.85,25.55,539.0,499.33,385.96
2018,8,4,16,30,756.0,101.0,5.8,24.9,487.0,437.74,336.25
2018,8,4,16,45,714.5,98.5,5.7,24.2,432.5,373.47,283.2
2018,8,4,17,0,673.0,96.0,5.6,23.5,378.0,312.79,231.86
2018,8,4,17,15,623.0,91.5,5.45,22.55,325.0,251.98,180.29
2018,8,4,17,30,573.0,87.0,5.3,21.6,272.0,196.56,133.49
2018,8,4,17,45,504.5,78.5,5.15,20.6,220.5,140.69,89.19
2018,8,4,18,0,436.0,70.0,5.0,19.6,169.0,91.23,54.33
2018,8,4,18,15,360.0,57.0,4.85,18.7,124.5,48.38,31.61
2018,8,4,18,30,284.0,44.0,4.7,17.8,80.0,34.1,23.5
2018,8,4,18,45,186.0,29.0,4.6,16.85,48.5,22.77,11.36
2018,8,4,19,0,88.0,14.0,4.5,15.9,17.0,12.73,0.0
2018,8,4,19,15,44.0,7.0,4.5,15.45,8.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,5,5,15,20.0,5.5,3.05,9.8,6.5,5.0,0.0
2018,8,5,5,30,40.0,11.0,3.2,10.2,13.0,10.01,0.0
2018,8,5,5,45,93.0,30.0,3.3,10.55,41.0,24.18,13.77
2018,8,5,6,0,146.0,49.0,3.4,10.9,69.0,38.67,28.4
2018,8,5,6,15,200.5,71.0,3.35,11.5,110.5,60.76,43.17
2018,8,5,6,30,255.0,93.0,3.3,12.1,152.0,99.32,69.27
2018,8,5,6,45,303.0,111.5,3.2,12.7,199.0,141.33,101.51
2018,8,5,7,0,351.0,130.0,3.1,13.3,246.0,189.33,140.86
2018,8,5,7,15,391.5,145.0,3.05,13.9,295.0,240.18,183.81
2018,8,5,7,30,432.0,160.0,3.0,14.5,344.0,294.25,229.38
2018,8,5,7,45,466.5,171.0,2.95,15.1,392.5,346.73,273.23
2018,8,5,8,0,501.0,182.0,2.9,15.7,441.0,402.48,318.7
2018,8,5,8,15,526.0,193.0,2.9,16.45,488.0,456.39,361.46
2018,8,5,8,30,551.0,204.0,2.9,17.2,535.0,511.92,404.19
2018,8,5,8,45,571.0,212.5,2.9,17.95,579.0,563.4,442.62
2018,8,5,9,0,591.0,221.0,2.9,18.7,623.0,615.36,480.3
2018,8,5,9,15,628.0,218.5,2.95,19.5,668.5,672.42,521.04
2018,8,5,9,30,665.0,216.0,3.0,20.3,714.0,727.67,559.51
2018,8,5,9,45,705.5,206.0,3.05,21.05,756.5,779.14,594.79
2018,8,5,10,0,746.0,196.0,3.1,21.8,799.0,830.78,629.48
2018,8,5,10,15,752.0,200.5,3.15,22.45,827.0,866.97,651.87
2018,8,5,10,30,758.0,205.0,3.2,23.1,855.0,900.68,672.32
2018,8,5,10,45,760.0,210.0,3.3,23.7,876.0,928.57,689.16
2018,8,5,11,0,762.0,215.0,3.4,24.3,897.0,953.48,703.99
2018,8,5,11,15,763.0,218.0,3.45,24.8,910.5,972.31,714.71
2018,8,5,11,30,764.0,221.0,3.5,25.3,924.0,987.9,723.37
2018,8,5,11,45,762.5,224.5,3.55,25.75,930.5,998.22,728.8
2018,8,5,12,0,761.0,228.0,3.6,26.2,937.0,1005.12,732.12
2018,8,5,12,15,787.0,211.5,3.6,26.7,944.5,1006.76,731.64
2018,8,5,12,30,813.0,195.0,3.6,27.2,952.0,1014.62,735.35
2018,8,5,12,45,846.0,173.0,3.6,27.65,955.0,1019.8,737.52
2018,8,5,13,0,879.0,151.0,3.6,28.1,958.0,1008.98,729.46
2018,8,5,13,15,874.5,150.5,3.65,28.25,942.0,991.32,718.41
2018,8,5,13,30,870.0,150.0,3.7,28.4,926.0,970.28,705.23
2018,8,5,13,45,862.5,149.5,3.7,28.6,902.5,952.86,694.05
2018,8,5,14,0,855.0,149.0,3.7,28.8,879.0,922.13,674.11
2018,8,5,14,15,846.0,148.0,3.8,28.65,849.0,886.74,652.54
2018,8,5,14,30,837.0,147.0,3.9,28.5,819.0,848.76,629.0
2018,8,5,14,45,825.5,144.0,4.0,28.35,782.5,804.48,600.82
2018,8,5,15,0,814.0,141.0,4.1,28.2,746.0,758.28,570.68
2018,8,5,15,15,799.5,138.0,4.1,28.2,704.5,708.3,535.39
2018,8,5,15,30,785.0,135.0,4.1,28.2,663.0,657.18,498.51
2018,8,5,15,45,766.0,131.5,4.25,27.55,617.0,602.5,459.64
2018,8,5,16,0,747.0,128.0,4.4,26.9,571.0,546.81,418.64
2018,8,5,16,15,719.0,124.0,4.45,26.3,521.0,486.35,372.41
2018,8,5,16,30,691.0,120.0,4.5,25.7,471.0,427.4,325.85
2018,8,5,16,45,655.0,114.5,4.55,25.05,419.0,365.8,275.96
2018,8,5,17,0,619.0,109.0,4.6,24.4,367.0,307.35,227.28
2018,8,5,17,15,568.5,102.0,4.55,23.4,314.0,247.17,177.17
2018,8,5,17,30,518.0,95.0,4.5,22.4,261.0,192.6,131.85
2018,8,5,17,45,451.0,84.5,4.5,21.45,210.5,136.19,87.46
2018,8,5,18,0,384.0,74.0,4.5,20.5,160.0,90.32,55.32
2018,8,5,18,15,302.0,59.0,4.45,19.5,115.5,48.93,32.56
2018,8,5,18,30,220.0,44.0,4.4,18.5,71.0,34.01,23.27
2018,8,5,18,45,133.5,27.0,4.4,17.5,41.0,21.14,9.57
2018,8,5,19,0,47.0,10.0,4.4,16.5,11.0,9.1,0.0
2018,8,5,19,15,23.5,5.0,4.35,15.95,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,9.7,3.5,0.0,0.0
2018,8,6,5,30,19.0,6.0,1.8,10.0,7.0,5.46,0.0
2018,8,6,5,45,45.0,19.5,2.0,10.25,24.5,16.08,7.1
2018,8,6,6,0,71.0,33.0,2.2,10.5,42.0,26.67,17.88
2018,8,6,6,15,100.5,55.5,2.2,10.85,75.0,48.45,34.35
2018,8,6,6,30,130.0,78.0,2.2,11.2,108.0,77.47,55.89
2018,8,6,6,45,158.5,103.5,2.15,11.5,149.0,113.12,84.5
2018,8,6,7,0,187.0,129.0,2.1,11.8,190.0,152.89,117.51
2018,8,6,7,15,213.0,154.5,2.1,12.4,235.5,197.67,154.98
2018,8,6,7,30,239.0,180.0,2.1,13.0,281.0,244.79,194.09
2018,8,6,7,45,262.0,203.0,2.05,13.6,327.0,291.63,232.39
2018,8,6,8,0,285.0,226.0,2.0,14.2,373.0,340.97,271.85
2018,8,6,8,15,305.5,247.0,2.0,15.1,418.0,389.5,309.46
2018,8,6,8,30,326.0,268.0,2.0,16.0,463.0,439.8,347.4
2018,8,6,8,45,344.0,285.5,2.0,16.9,505.5,486.81,381.85
2018,8,6,9,0,362.0,303.0,2.0,17.8,548.0,534.83,416.11
2018,8,6,9,15,385.0,314.0,2.0,18.95,589.0,580.93,447.83
2018,8,6,9,30,408.0,325.0,2.0,20.1,630.0,627.91,479.32
2018,8,6,9,45,431.0,331.5,2.05,21.25,667.0,679.24,513.22
2018,8,6,10,0,454.0,338.0,2.1,22.4,704.0,723.42,541.47
2018,8,6,10,15,464.0,345.5,2.15,23.3,731.5,757.18,562.36
2018,8,6,10,30,474.0,353.0,2.2,24.2,759.0,789.69,582.13
2018,8,6,10,45,482.0,358.5,2.3,25.15,780.5,817.01,598.39
2018,8,6,11,0,490.0,364.0,2.4,26.1,802.0,842.57,613.33
2018,8,6,11,15,496.5,367.0,2.5,26.9,817.0,862.38,624.74
2018,8,6,11,30,503.0,370.0,2.6,27.7,832.0,880.04,634.72
2018,8,6,11,45,508.5,370.0,2.7,28.45,840.0,891.53,640.83
2018,8,6,12,0,514.0,370.0,2.8,29.2,848.0,900.57,645.41
2018,8,6,12,15,576.5,332.0,2.9,29.85,868.0,926.14,662.84
2018,8,6,12,30,639.0,294.0,3.0,30.5,888.0,949.82,678.79
2018,8,6,12,45,720.5,242.5,3.15,31.1,907.0,975.21,696.26
2018,8,6,13,0,802.0,191.0,3.3,31.7,926.0,986.69,703.07
2018,8,6,13,15,799.0,189.0,3.4,31.85,910.5,969.52,692.66
2018,8,6,13,30,796.0,187.0,3.5,32.0,895.0,949.09,680.39
2018,8,6,13,45,791.0,184.0,3.65,32.15,872.5,922.73,664.54
2018,8,6,14,0,786.0,181.0,3.8,32.3,850.0,893.44,646.68
2018,8,6,14,15,777.5,178.0,3.85,32.1,820.5,858.38,625.24
2018,8,6,14,30,769.0,175.0,3.9,31.9,791.0,824.98,604.75
2018,8,6,14,45,757.5,171.5,4.0,31.75,755.5,781.99,577.24
2018,8,6,15,0,746.0,168.0,4.1,31.6,720.0,737.29,547.41
2018,8,6,15,15,731.0,163.5,4.1,31.6,679.5,687.68,512.83
2018,8,6,15,30,716.0,159.0,4.1,31.6,639.0,637.19,476.91
2018,8,6,15,45,692.5,155.5,4.2,30.8,593.0,581.91,438.26
2018,8,6,16,0,669.0,152.0,4.3,30.0,547.0,527.15,398.68
2018,8,6,16,15,631.0,149.5,4.25,29.25,496.5,466.92,353.43
2018,8,6,16,30,593.0,147.0,4.2,28.5,446.0,409.43,308.96
2018,8,6,16,45,547.5,140.0,4.2,27.75,393.5,344.96,258.24
2018,8,6,17,0,502.0,133.0,4.2,27.0,341.0,288.26,212.46
2018,8,6,17,15,446.0,123.0,4.2,25.8,289.0,230.85,166.28
2018,8,6,17,30,390.0,113.0,4.2,24.6,237.0,179.8,125.39
2018,8,6,17,45,322.0,97.0,4.15,23.4,187.0,128.64,86.17
2018,8,6,18,0,254.0,81.0,4.1,22.2,137.0,86.35,56.44
2018,8,6,18,15,194.0,60.5,4.15,21.15,96.5,49.89,34.02
2018,8,6,18,30,134.0,40.0,4.2,20.1,56.0,31.99,21.32
2018,8,6,18,45,79.5,23.0,4.25,19.05,31.5,18.78,7.19
2018,8,6,19,0,25.0,6.0,4.3,18.0,7.0,5.46,0.0
2018,8,6,19,15,12.5,3.0,4.3,17.45,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,8,7,5,15,16.0,4.0,2.9,10.0,4.5,0.0,0.0
2018,8,7,5,30,32.0,8.0,3.0,10.3,9.0,7.28,0.0
2018,8,7,5,45,75.5,24.0,3.05,10.6,32.0,19.59,9.54
2018,8,7,6,0,119.0,40.0,3.1,10.9,55.0,32.02,22.47
2018,8,7,6,15,164.0,62.0,3.05,11.35,93.5,53.43,37.43
2018,8,7,6,30,209.0,84.0,3.0,11.8,132.0,88.6,62.02
2018,8,7,6,45,249.5,106.0,2.95,12.2,177.5,129.28,93.91
2018,8,7,7,0,290.0,128.0,2.9,12.6,223.0,175.32,132.0
2018,8,7,7,15,325.5,147.0,2.85,13.35,270.5,222.49,171.74
2018,8,7,7,30,361.0,166.0,2.8,14.1,318.0,273.84,214.79
2018,8,7,7,45,391.0,182.0,2.75,14.85,366.0,324.24,256.54
2018,8,7,8,0,421.0,198.0,2.7,15.6,414.0,382.09,303.16
2018,8,7,8,15,446.5,211.5,2.75,16.4,460.5,434.39,344.38
2018,8,7,8,30,472.0,225.0,2.8,17.2,507.0,488.58,385.93
2018,8,7,8,45,494.0,235.0,2.8,17.95,550.5,538.97,423.48
2018,8,7,9,0,516.0,245.0,2.8,18.7,594.0,590.26,460.68
2018,8,7,9,15,523.0,258.5,2.9,19.35,630.5,634.84,492.31
2018,8,7,9,30,530.0,272.0,3.0,20.0,667.0,678.47,522.59
2018,8,7,9,45,531.5,285.5,3.05,20.7,697.5,716.62,547.95
2018,8,7,10,0,533.0,299.0,3.1,21.4,728.0,753.07,571.63
2018,8,7,10,15,543.0,305.5,3.25,21.9,756.0,788.27,595.28
2018,8,7,10,30,553.0,312.0,3.4,22.4,784.0,821.96,617.61
2018,8,7,10,45,560.0,317.0,3.5,22.9,805.5,849.72,635.41
2018,8,7,11,0,567.0,322.0,3.6,23.4,827.0,875.41,651.69
2018,8,7,11,15,574.5,324.0,3.75,23.6,843.0,896.41,665.83
2018,8,7,11,30,582.0,326.0,3.9,23.8,859.0,915.01,678.38
2018,8,7,11,45,587.0,325.5,4.0,24.0,867.0,926.15,685.69
2018,8,7,12,0,592.0,325.0,4.1,24.2,875.0,934.56,691.26
2018,8,7,12,15,607.5,315.5,4.25,24.25,879.5,941.7,697.12
2018,8,7,12,30,623.0,306.0,4.4,24.3,884.0,946.47,701.44
2018,8,7,12,45,641.5,292.5,4.5,24.35,883.0,947.26,703.02
2018,8,7,13,0,660.0,279.0,4.6,24.4,882.0,944.63,702.69
2018,8,7,13,15,660.5,273.5,4.65,24.3,868.5,928.89,693.09
2018,8,7,13,30,661.0,268.0,4.7,24.2,855.0,910.2,681.53
2018,8,7,13,45,661.5,261.0,4.7,24.1,835.5,887.22,666.66
2018,8,7,14,0,662.0,254.0,4.7,24.0,816.0,861.46,649.78
2018,8,7,14,15,657.5,246.0,4.75,23.7,788.0,827.79,628.0
2018,8,7,14,30,653.0,238.0,4.8,23.4,760.0,791.88,604.31
2018,8,7,14,45,647.5,229.0,4.8,23.1,727.0,752.17,577.24
2018,8,7,15,0,642.0,220.0,4.8,22.8,694.0,710.65,548.37
2018,8,7,15,15,625.5,213.0,4.8,22.8,653.5,661.65,512.67
2018,8,7,15,30,609.0,206.0,4.8,22.8,613.0,612.21,475.98
2018,8,7,15,45,596.5,195.0,4.8,21.85,570.5,557.94,436.7
2018,8,7,16,0,584.0,184.0,4.8,20.9,528.0,506.9,398.52
2018,8,7,16,15,569.0,172.0,4.75,20.3,483.0,453.69,356.78
2018,8,7,16,30,554.0,160.0,4.7,19.7,438.0,401.01,314.19
2018,8,7,16,45,528.0,147.0,4.65,19.1,389.0,343.95,267.04
2018,8,7,17,0,502.0,134.0,4.6,18.5,340.0,289.2,220.67
2018,8,7,17,15,463.5,121.0,4.5,17.65,291.0,233.7,173.55
2018,8,7,17,30,425.0,108.0,4.4,16.8,242.0,182.51,130.14
2018,8,7,17,45,376.0,93.0,4.35,16.0,195.5,132.69,89.74
2018,8,7,18,0,327.0,78.0,4.3,15.2,149.0,88.95,57.55
2018,8,7,18,15,260.5,60.0,4.2,14.6,107.0,48.82,33.68
2018,8,7,18,30,194.0,42.0,4.1,14.0,65.0,32.5,22.28
2018,8,7,18,45,120.5,25.5,4.0,13.4,37.5,20.01,7.48
2018,8,7,19,0,47.0,9.0,3.9,12.8,10.0,8.19,0.0
2018,8,7,19,15,23.5,4.5,3.85,12.55,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.2,9.25,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.85,8.85,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,8.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,8,8,5,15,33.5,6.5,2.55,9.55,7.5,0.0,0.0
2018,8,8,5,30,67.0,13.0,2.7,10.1,15.0,11.82,0.0
2018,8,8,5,45,158.5,29.0,2.85,10.65,46.0,22.74,11.56
2018,8,8,6,0,250.0,45.0,3.0,11.2,77.0,34.82,24.84
2018,8,8,6,15,327.5,59.5,2.9,11.9,121.0,54.47,35.48
2018,8,8,6,30,405.0,74.0,2.8,12.6,165.0,97.73,61.61
2018,8,8,6,45,465.5,84.5,2.65,13.25,215.0,144.8,96.93
2018,8,8,7,0,526.0,95.0,2.5,13.9,265.0,201.63,143.86
2018,8,8,7,15,570.5,102.5,2.45,14.75,316.5,256.17,190.8
2018,8,8,7,30,615.0,110.0,2.4,15.6,368.0,315.55,241.6
2018,8,8,7,45,651.0,115.0,2.35,16.45,419.5,373.73,290.64
2018,8,8,8,0,687.0,120.0,2.3,17.3,471.0,434.99,340.6
2018,8,8,8,15,713.5,124.0,2.25,18.15,520.0,493.19,386.54
2018,8,8,8,30,740.0,128.0,2.2,19.0,569.0,552.69,431.73
2018,8,8,8,45,762.0,131.0,2.15,19.9,615.5,609.39,473.07
2018,8,8,9,0,784.0,134.0,2.1,20.8,662.0,665.21,512.25
2018,8,8,9,15,771.0,150.5,2.1,21.55,696.5,711.7,543.39
2018,8,8,9,30,758.0,167.0,2.1,22.3,731.0,753.67,570.44
2018,8,8,9,45,734.0,190.0,2.1,23.05,757.0,789.8,592.41
2018,8,8,10,0,710.0,213.0,2.1,23.8,783.0,821.42,610.75
2018,8,8,10,15,724.0,214.0,2.2,24.5,813.5,860.09,635.38
2018,8,8,10,30,738.0,215.0,2.3,25.2,844.0,896.8,657.78
2018,8,8,10,45,751.0,213.5,2.35,25.9,868.0,927.9,675.71
2018,8,8,11,0,764.0,212.0,2.4,26.6,892.0,956.46,691.91
2018,8,8,11,15,772.5,211.0,2.5,27.15,908.0,978.47,704.71
2018,8,8,11,30,781.0,210.0,2.6,27.7,924.0,997.39,715.6
2018,8,8,11,45,789.0,207.0,2.7,28.2,933.5,1002.17,717.68
2018,8,8,12,0,797.0,204.0,2.8,28.7,943.0,1012.02,723.21
2018,8,8,12,15,791.5,207.5,2.9,29.0,941.0,1011.29,722.62
2018,8,8,12,30,786.0,211.0,3.0,29.3,939.0,1007.09,720.0
2018,8,8,12,45,776.5,214.5,3.1,29.55,928.5,1004.46,718.64
2018,8,8,13,0,767.0,218.0,3.2,29.8,918.0,989.75,709.61
2018,8,8,13,15,766.5,214.5,3.3,29.9,903.5,973.4,700.07
2018,8,8,13,30,766.0,211.0,3.4,30.0,889.0,953.79,688.43
2018,8,8,13,45,763.5,205.5,3.55,30.05,867.0,927.14,672.63
2018,8,8,14,0,761.0,200.0,3.7,30.1,845.0,897.53,654.75
2018,8,8,14,15,754.5,196.0,3.75,29.95,816.5,863.15,633.53
2018,8,8,14,30,748.0,192.0,3.8,29.8,788.0,826.34,610.38
2018,8,8,14,45,740.0,185.5,3.9,29.65,753.0,783.63,582.48
2018,8,8,15,0,732.0,179.0,4.0,29.5,718.0,739.01,552.66
2018,8,8,15,15,716.0,174.5,4.0,29.5,676.5,689.04,517.62
2018,8,8,15,30,700.0,170.0,4.0,29.5,635.0,638.32,481.31
2018,8,8,15,45,684.0,162.5,4.15,28.55,590.5,584.26,443.8
2018,8,8,16,0,668.0,155.0,4.3,27.6,546.0,530.05,404.74
2018,8,8,16,15,647.0,146.5,4.35,26.75,498.5,472.54,361.41
2018,8,8,16,30,626.0,138.0,4.4,25.9,451.0,416.01,317.31
2018,8,8,16,45,595.0,129.0,4.45,25.05,400.5,356.45,269.54
2018,8,8,17,0,564.0,120.0,4.5,24.2,350.0,299.63,222.6
2018,8,8,17,15,522.0,109.0,4.45,23.05,299.0,238.41,171.85
2018,8,8,17,30,480.0,98.0,4.4,21.9,248.0,184.79,127.24
2018,8,8,17,45,425.0,85.0,4.35,20.75,199.5,132.55,85.82
2018,8,8,18,0,370.0,72.0,4.3,19.6,151.0,87.07,53.45
2018,8,8,18,15,296.0,56.5,4.2,18.65,108.5,46.28,34.45
2018,8,8,18,30,222.0,41.0,4.1,17.7,66.0,31.83,21.24
2018,8,8,18,45,137.5,25.0,3.95,16.75,38.0,19.67,6.0
2018,8,8,19,0,53.0,9.0,3.8,15.8,10.0,8.19,0.0
2018,8,8,19,15,26.5,4.5,3.8,15.3,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.05,9.65,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,8.75,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,9,5,15,27.5,5.0,2.4,9.25,6.0,0.0,0.0
2018,8,9,5,30,55.0,10.0,2.6,9.7,12.0,9.1,0.0
2018,8,9,5,45,135.5,27.0,2.8,10.2,41.5,21.15,9.92
2018,8,9,6,0,216.0,44.0,3.0,10.7,71.0,34.01,24.12
2018,8,9,6,15,285.5,60.5,2.9,11.4,113.5,54.41,36.11
2018,8,9,6,30,355.0,77.0,2.8,12.1,156.0,96.09,62.31
2018,8,9,6,45,409.5,90.5,2.7,12.8,204.5,141.82,97.1
2018,8,9,7,0,464.0,104.0,2.6,13.5,253.0,194.24,140.45
2018,8,9,7,15,507.5,114.5,2.5,14.5,304.0,247.43,185.88
2018,8,9,7,30,551.0,125.0,2.4,15.5,355.0,305.4,235.01
2018,8,9,7,45,585.5,133.5,2.35,16.5,406.0,365.71,285.15
2018,8,9,8,0,620.0,142.0,2.3,17.5,457.0,426.1,333.83
2018,8,9,8,15,647.0,148.0,2.25,18.45,505.5,483.07,378.36
2018,8,9,8,30,674.0,154.0,2.2,19.4,554.0,541.58,422.4
2018,8,9,8,45,696.5,158.5,2.15,20.35,600.0,597.07,462.59
2018,8,9,9,0,719.0,163.0,2.1,21.3,646.0,652.93,501.56
2018,8,9,9,15,730.5,169.5,2.0,22.3,686.0,702.97,534.48
2018,8,9,9,30,742.0,176.0,1.9,23.3,726.0,751.79,565.29
2018,8,9,9,45,749.0,182.0,1.85,24.3,760.0,795.07,591.58
2018,8,9,10,0,756.0,188.0,1.8,25.3,794.0,836.3,615.41
2018,8,9,10,15,767.5,190.0,1.85,26.2,824.0,875.14,637.92
2018,8,9,10,30,779.0,192.0,1.9,27.1,854.0,911.75,658.68
2018,8,9,10,45,788.5,192.0,1.9,28.0,877.0,935.69,670.57
2018,8,9,11,0,798.0,192.0,1.9,28.9,900.0,962.86,684.5
2018,8,9,11,15,805.0,192.0,1.95,29.7,916.5,984.67,695.76
2018,8,9,11,30,812.0,192.0,2.0,30.5,933.0,1003.29,705.06
2018,8,9,11,45,817.5,190.5,2.05,31.35,941.5,1015.66,710.4
2018,8,9,12,0,823.0,189.0,2.1,32.2,950.0,1024.57,713.71
2018,8,9,12,15,816.0,193.0,2.25,32.5,947.5,1022.91,713.38
2018,8,9,12,30,809.0,197.0,2.4,32.8,945.0,1017.68,710.97
2018,8,9,12,45,797.5,202.5,2.55,33.15,934.0,1005.98,704.42
2018,8,9,13,0,786.0,208.0,2.7,33.5,923.0,999.21,700.98
2018,8,9,13,15,784.5,205.0,2.9,33.5,908.5,982.09,692.42
2018,8,9,13,30,783.0,202.0,3.1,33.5,894.0,961.67,681.7
2018,8,9,13,45,779.5,197.5,3.25,33.5,871.5,934.68,666.29
2018,8,9,14,0,776.0,193.0,3.4,33.5,849.0,904.72,648.81
2018,8,9,14,15,768.5,189.0,3.55,33.25,819.5,868.99,627.99
2018,8,9,14,30,761.0,185.0,3.7,33.0,790.0,830.84,605.25
2018,8,9,14,45,751.5,180.5,3.8,32.75,755.0,788.4,578.38
2018,8,9,15,0,742.0,176.0,3.9,32.5,720.0,744.12,549.4
2018,8,9,15,15,726.5,171.0,3.9,32.5,678.5,693.52,514.43
2018,8,9,15,30,711.0,166.0,3.9,32.5,637.0,642.09,478.15
2018,8,9,15,45,692.5,159.5,4.0,31.6,591.5,586.88,440.13
2018,8,9,16,0,674.0,153.0,4.1,30.7,546.0,531.73,400.77
2018,8,9,16,15,651.0,145.0,4.1,29.9,497.5,473.31,357.24
2018,8,9,16,30,628.0,137.0,4.1,29.1,449.0,416.07,313.1
2018,8,9,16,45,596.0,128.0,4.1,28.35,398.0,355.94,265.39
2018,8,9,17,0,564.0,119.0,4.1,27.6,347.0,298.68,218.67
2018,8,9,17,15,522.0,108.5,3.95,26.45,296.5,237.87,168.94
2018,8,9,17,30,480.0,98.0,3.8,25.3,246.0,184.64,125.28
2018,8,9,17,45,424.0,85.0,3.65,24.15,197.5,132.23,84.37
2018,8,9,18,0,368.0,72.0,3.5,23.0,149.0,86.7,52.5
2018,8,9,18,15,293.0,56.0,3.5,22.0,106.5,45.61,33.34
2018,8,9,18,30,218.0,40.0,3.5,21.0,64.0,31.09,20.19
2018,8,9,18,45,130.5,24.0,3.45,20.0,36.5,18.9,4.02
2018,8,9,19,0,43.0,8.0,3.4,19.0,9.0,7.28,0.0
2018,8,9,19,15,21.5,4.0,3.5,18.45,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.75,16.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.1,10.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,8,10,5,15,53.5,6.5,3.2,10.6,8.0,0.0,0.0
2018,8,10,5,30,107.0,13.0,3.3,11.1,16.0,11.82,0.0
2018,8,10,5,45,232.0,25.5,3.35,11.6,49.0,21.1,9.23
2018,8,10,6,0,357.0,38.0,3.4,12.1,82.0,30.86,21.17
2018,8,10,6,15,437.0,48.5,3.35,12.9,127.5,50.12,29.61
2018,8,10,6,30,517.0,59.0,3.3,13.7,173.0,97.25,56.32
2018,8,10,6,45,570.0,66.5,3.25,14.5,223.0,147.63,94.28
2018,8,10,7,0,623.0,74.0,3.2,15.3,273.0,204.38,141.91
2018,8,10,7,15,659.0,80.5,3.15,16.4,324.0,261.57,191.94
2018,8,10,7,30,695.0,87.0,3.1,17.5,375.0,322.42,244.64
2018,8,10,7,45,720.5,92.5,3.05,18.6,425.5,381.49,294.83
2018,8,10,8,0,746.0,98.0,3.0,19.7,476.0,443.18,345.24
2018,8,10,8,15,766.0,102.5,3.0,20.6,524.0,501.37,391.49
2018,8,10,8,30,786.0,107.0,3.0,21.5,572.0,560.07,436.35
2018,8,10,8,45,800.0,111.5,2.95,22.4,617.0,615.25,476.78
2018,8,10,9,0,814.0,116.0,2.9,23.3,662.0,669.7,515.16
2018,8,10,9,15,821.0,121.5,2.95,24.15,701.0,719.18,549.14
2018,8,10,9,30,828.0,127.0,3.0,25.0,740.0,766.76,580.08
2018,8,10,9,45,829.5,134.0,3.05,25.85,773.0,809.38,606.33
2018,8,10,10,0,831.0,141.0,3.1,26.7,806.0,849.26,630.33
2018,8,10,10,15,839.0,142.5,3.2,27.35,834.5,886.33,652.94
2018,8,10,10,30,847.0,144.0,3.3,28.0,863.0,920.73,673.59
2018,8,10,10,45,853.0,145.5,3.4,28.65,885.5,950.44,691.01
2018,8,10,11,0,859.0,147.0,3.5,29.3,908.0,966.66,699.59
2018,8,10,11,15,863.0,147.0,3.6,29.7,922.5,986.0,711.05
2018,8,10,11,30,867.0,147.0,3.7,30.1,937.0,1001.96,720.32
2018,8,10,11,45,869.0,147.5,3.8,30.5,944.5,1012.95,726.49
2018,8,10,12,0,871.0,148.0,3.9,30.9,952.0,1020.37,730.48
2018,8,10,12,15,870.0,148.5,3.95,31.1,951.0,1021.22,730.66
2018,8,10,12,30,869.0,149.0,4.0,31.3,950.0,1018.45,728.67
2018,8,10,12,45,865.5,149.0,4.1,31.5,941.0,1009.15,722.93
2018,8,10,13,0,862.0,149.0,4.2,31.7,932.0,996.33,715.03
2018,8,10,13,15,859.0,147.5,4.3,31.7,916.5,979.1,704.93
2018,8,10,13,30,856.0,146.0,4.4,31.7,901.0,958.47,692.64
2018,8,10,13,45,851.0,144.0,4.55,31.7,878.0,941.69,683.14
2018,8,10,14,0,846.0,142.0,4.7,31.7,855.0,911.63,664.8
2018,8,10,14,15,839.0,139.5,4.75,31.45,825.5,876.36,643.27
2018,8,10,14,30,832.0,137.0,4.8,31.2,796.0,838.41,619.71
2018,8,10,14,45,822.5,133.5,4.9,30.95,760.0,795.01,592.38
2018,8,10,15,0,813.0,130.0,5.0,30.7,724.0,749.55,563.19
2018,8,10,15,15,798.5,127.0,5.0,30.7,682.5,699.26,527.69
2018,8,10,15,30,784.0,124.0,5.0,30.7,641.0,647.84,490.45
2018,8,10,15,45,767.5,119.5,5.05,29.8,596.0,592.9,451.56
2018,8,10,16,0,751.0,115.0,5.1,28.9,551.0,537.56,410.95
2018,8,10,16,15,729.5,110.0,5.05,28.1,502.5,478.9,366.0
2018,8,10,16,30,708.0,105.0,5.0,27.3,454.0,421.06,320.13
2018,8,10,16,45,677.5,98.5,5.0,26.55,403.0,359.47,269.97
2018,8,10,17,0,647.0,92.0,5.0,25.8,352.0,300.39,220.45
2018,8,10,17,15,604.5,85.5,4.95,24.75,301.0,241.0,170.41
2018,8,10,17,30,562.0,79.0,4.9,23.7,250.0,186.19,124.31
2018,8,10,17,45,502.5,70.0,4.8,22.6,201.0,131.7,81.17
2018,8,10,18,0,443.0,61.0,4.7,21.5,152.0,84.56,48.47
2018,8,10,18,15,356.5,49.0,4.7,20.6,109.0,42.04,30.44
2018,8,10,18,30,270.0,37.0,4.7,19.7,66.0,28.88,18.34
2018,8,10,18,45,161.5,22.5,4.65,18.8,37.5,17.77,1.74
2018,8,10,19,0,53.0,8.0,4.6,17.9,9.0,7.28,0.0
2018,8,10,19,15,26.5,4.0,4.65,17.5,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,17.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,16.65,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
