Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,8,11,5,15,36.5,6.0,4.25,12.1,7.0,0.0,0.0
2018,8,11,5,30,73.0,12.0,4.3,12.5,14.0,10.91,0.0
2018,8,11,5,45,178.0,26.5,4.4,12.95,44.5,20.87,8.32
2018,8,11,6,0,283.0,41.0,4.5,13.4,75.0,31.89,21.85
2018,8,11,6,15,363.0,53.5,4.45,14.15,119.0,51.33,31.58
2018,8,11,6,30,443.0,66.0,4.4,14.9,163.0,97.4,59.12
2018,8,11,6,45,499.5,75.5,4.4,15.7,212.0,145.54,95.32
2018,8,11,7,0,556.0,85.0,4.4,16.5,261.0,200.64,141.09
2018,8,11,7,15,596.0,93.0,4.4,17.45,312.0,256.42,189.49
2018,8,11,7,30,636.0,101.0,4.4,18.4,363.0,316.47,241.25
2018,8,11,7,45,666.0,107.0,4.4,19.35,413.5,374.58,290.67
2018,8,11,8,0,696.0,113.0,4.4,20.3,464.0,435.09,340.49
2018,8,11,8,15,718.5,118.5,4.45,21.05,512.5,493.34,387.35
2018,8,11,8,30,741.0,124.0,4.5,21.8,561.0,552.48,433.35
2018,8,11,8,45,757.0,129.0,4.5,22.5,606.0,607.68,474.88
2018,8,11,9,0,773.0,134.0,4.5,23.2,651.0,661.32,513.96
2018,8,11,9,15,783.5,139.0,4.5,23.8,690.5,711.03,549.19
2018,8,11,9,30,794.0,144.0,4.5,24.4,730.0,759.26,582.41
2018,8,11,9,45,800.5,149.5,4.55,25.05,764.5,803.05,610.71
2018,8,11,10,0,807.0,155.0,4.6,25.7,799.0,844.58,637.05
2018,8,11,10,15,813.5,159.0,4.65,26.05,828.0,882.14,661.17
2018,8,11,10,30,820.0,163.0,4.7,26.4,857.0,917.04,683.31
2018,8,11,10,45,823.5,165.5,4.8,26.8,878.0,944.83,700.75
2018,8,11,11,0,827.0,168.0,4.9,27.2,899.0,969.46,716.09
2018,8,11,11,15,794.0,190.5,5.0,27.3,902.0,975.38,719.83
2018,8,11,11,30,761.0,213.0,5.1,27.4,905.0,985.12,726.37
2018,8,11,11,45,785.5,200.5,5.15,27.55,919.5,996.5,733.56
2018,8,11,12,0,810.0,188.0,5.2,27.7,934.0,1013.35,744.48
2018,8,11,12,15,825.0,178.5,5.3,27.6,938.0,1020.15,749.92
2018,8,11,12,30,840.0,169.0,5.4,27.5,942.0,1023.22,753.05
2018,8,11,12,45,842.0,165.5,5.5,27.45,934.5,1015.7,749.08
2018,8,11,13,0,844.0,162.0,5.6,27.4,927.0,1004.53,742.79
2018,8,11,13,15,838.5,161.5,5.65,27.2,910.0,985.58,731.43
2018,8,11,13,30,833.0,161.0,5.7,27.0,893.0,963.3,717.86
2018,8,11,13,45,825.0,160.5,5.8,26.8,869.5,935.53,700.79
2018,8,11,14,0,817.0,160.0,5.9,26.6,846.0,904.85,681.6
2018,8,11,14,15,807.5,158.0,5.85,26.25,816.0,868.66,658.06
2018,8,11,14,30,798.0,156.0,5.8,25.9,786.0,830.04,632.66
2018,8,11,14,45,785.0,153.0,5.8,25.6,749.0,785.48,602.88
2018,8,11,15,0,772.0,150.0,5.8,25.3,712.0,739.23,570.85
2018,8,11,15,15,756.5,146.5,5.8,25.3,671.0,691.2,535.57
2018,8,11,15,30,741.0,143.0,5.8,25.3,630.0,639.93,497.23
2018,8,11,15,45,721.5,138.5,5.7,24.45,584.5,584.62,456.33
2018,8,11,16,0,702.0,134.0,5.6,23.6,539.0,529.4,414.27
2018,8,11,16,15,677.5,128.0,5.5,22.9,490.5,470.63,367.98
2018,8,11,16,30,653.0,122.0,5.4,22.2,442.0,413.14,321.3
2018,8,11,16,45,621.0,114.5,5.35,21.5,391.5,352.96,271.33
2018,8,11,17,0,589.0,107.0,5.3,20.8,341.0,295.59,222.43
2018,8,11,17,15,545.5,98.5,5.2,20.0,291.0,237.41,172.65
2018,8,11,17,30,502.0,90.0,5.1,19.2,241.0,181.67,125.24
2018,8,11,17,45,443.5,78.5,5.0,18.4,193.0,128.92,82.84
2018,8,11,18,0,385.0,67.0,4.9,17.6,145.0,83.34,50.4
2018,8,11,18,15,303.5,53.0,4.85,16.95,103.5,42.84,31.56
2018,8,11,18,30,222.0,39.0,4.8,16.3,62.0,30.43,19.77
2018,8,11,18,45,131.0,23.5,4.75,15.65,35.0,18.58,0.0
2018,8,11,19,0,40.0,8.0,4.7,15.0,8.0,7.28,0.0
2018,8,11,19,15,20.0,4.0,4.65,14.65,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,8,12,5,15,24.0,5.0,2.8,11.1,5.5,0.0,0.0
2018,8,12,5,30,48.0,10.0,2.9,11.5,11.0,9.1,0.0
2018,8,12,5,45,128.5,26.5,2.95,11.9,39.0,20.84,7.56
2018,8,12,6,0,209.0,43.0,3.0,12.3,67.0,33.34,23.16
2018,8,12,6,15,281.0,58.5,2.9,13.0,108.5,53.41,34.78
2018,8,12,6,30,353.0,74.0,2.8,13.7,150.0,94.44,60.45
2018,8,12,6,45,408.0,86.5,2.7,14.4,197.5,139.46,94.6
2018,8,12,7,0,463.0,99.0,2.6,15.1,245.0,191.21,137.31
2018,8,12,7,15,506.5,108.5,2.55,15.9,294.5,243.61,182.14
2018,8,12,7,30,550.0,118.0,2.5,16.7,344.0,303.82,233.18
2018,8,12,7,45,584.5,125.5,2.45,17.55,394.0,360.31,280.41
2018,8,12,8,0,619.0,133.0,2.4,18.4,444.0,419.89,328.67
2018,8,12,8,15,646.0,139.5,2.45,19.25,492.5,477.41,374.04
2018,8,12,8,30,673.0,146.0,2.5,20.1,541.0,536.48,419.06
2018,8,12,8,45,695.5,150.0,2.5,21.0,586.5,591.54,459.42
2018,8,12,9,0,718.0,154.0,2.5,21.9,632.0,646.95,498.7
2018,8,12,9,15,737.5,155.5,2.6,22.7,673.0,697.76,534.18
2018,8,12,9,30,757.0,157.0,2.7,23.5,714.0,747.95,568.34
2018,8,12,9,45,775.0,156.0,2.8,24.3,750.0,790.39,595.77
2018,8,12,10,0,793.0,155.0,2.9,25.1,786.0,834.22,623.15
2018,8,12,10,15,804.5,155.5,3.1,25.7,815.5,872.21,647.33
2018,8,12,10,30,816.0,156.0,3.3,26.3,845.0,907.83,669.79
2018,8,12,10,45,826.0,155.5,3.45,26.9,868.5,938.48,688.49
2018,8,12,11,0,836.0,155.0,3.6,27.5,892.0,966.25,705.25
2018,8,12,11,15,841.5,155.0,3.75,27.85,907.5,987.13,718.18
2018,8,12,11,30,847.0,155.0,3.9,28.2,923.0,1004.64,729.0
2018,8,12,11,45,851.5,153.5,4.1,28.55,931.0,1016.14,736.3
2018,8,12,12,0,856.0,152.0,4.3,28.9,939.0,1011.91,733.45
2018,8,12,12,15,857.5,151.5,4.4,29.05,939.0,1014.19,735.06
2018,8,12,12,30,859.0,151.0,4.5,29.2,939.0,1012.88,734.38
2018,8,12,12,45,859.5,148.5,4.65,29.3,931.0,1005.07,729.98
2018,8,12,13,0,860.0,146.0,4.8,29.4,923.0,993.68,723.81
2018,8,12,13,15,857.5,144.0,4.9,29.25,907.5,976.34,714.07
2018,8,12,13,30,855.0,142.0,5.0,29.1,892.0,955.58,702.08
2018,8,12,13,45,851.0,139.0,5.1,29.0,869.0,929.15,686.08
2018,8,12,14,0,847.0,136.0,5.2,28.9,846.0,908.02,673.61
2018,8,12,14,15,840.5,133.5,5.3,28.55,816.5,873.0,652.18
2018,8,12,14,30,834.0,131.0,5.4,28.2,787.0,835.27,628.65
2018,8,12,14,45,826.0,127.0,5.45,27.85,751.5,792.32,600.89
2018,8,12,15,0,818.0,123.0,5.5,27.5,716.0,747.18,571.19
2018,8,12,15,15,803.5,120.5,5.5,27.5,675.0,697.04,535.27
2018,8,12,15,30,789.0,118.0,5.5,27.5,634.0,645.76,497.31
2018,8,12,15,45,774.0,113.0,5.5,26.4,589.0,590.85,457.83
2018,8,12,16,0,759.0,108.0,5.5,25.3,544.0,535.45,416.51
2018,8,12,16,15,739.5,102.0,5.4,24.45,495.5,476.1,370.08
2018,8,12,16,30,720.0,96.0,5.3,23.6,447.0,417.55,322.67
2018,8,12,16,45,692.0,90.5,5.25,22.8,397.0,357.14,272.33
2018,8,12,17,0,664.0,85.0,5.2,22.0,347.0,298.93,222.39
2018,8,12,17,15,623.5,78.0,5.05,21.05,296.0,238.54,170.34
2018,8,12,17,30,583.0,71.0,4.9,20.1,245.0,182.51,122.17
2018,8,12,17,45,525.0,63.0,4.75,19.1,196.5,127.83,78.12
2018,8,12,18,0,467.0,55.0,4.6,18.1,148.0,80.28,44.89
2018,8,12,18,15,377.5,44.5,4.55,17.35,105.5,37.62,26.94
2018,8,12,18,30,288.0,34.0,4.5,16.6,63.0,28.02,17.56
2018,8,12,18,45,172.0,21.0,4.4,15.85,35.5,16.64,0.0
2018,8,12,19,0,56.0,8.0,4.3,15.1,8.0,7.28,0.0
2018,8,12,19,15,28.0,4.0,4.25,14.75,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,13,5,15,38.0,6.0,3.55,10.65,6.5,0.0,0.0
2018,8,13,5,30,76.0,12.0,3.7,11.1,13.0,10.91,0.0
2018,8,13,5,45,187.0,25.0,3.85,11.55,42.5,19.74,5.94
2018,8,13,6,0,298.0,38.0,4.0,12.0,72.0,31.13,21.19
2018,8,13,6,15,381.5,49.0,4.0,12.55,115.5,50.19,30.24
2018,8,13,6,30,465.0,60.0,4.0,13.1,159.0,94.82,56.32
2018,8,13,6,45,522.0,68.5,4.05,13.65,208.5,143.69,93.49
2018,8,13,7,0,579.0,77.0,4.1,14.2,258.0,199.52,140.58
2018,8,13,7,15,619.5,83.5,4.1,14.85,308.5,255.54,190.04
2018,8,13,7,30,660.0,90.0,4.1,15.5,359.0,315.84,243.0
2018,8,13,7,45,689.5,95.5,4.1,16.15,409.5,374.71,294.07
2018,8,13,8,0,719.0,101.0,4.1,16.8,460.0,435.87,345.53
2018,8,13,8,15,742.0,105.0,4.1,17.4,508.5,494.16,393.24
2018,8,13,8,30,765.0,109.0,4.1,18.0,557.0,553.37,440.08
2018,8,13,8,45,781.5,113.0,4.1,18.65,602.0,608.72,482.4
2018,8,13,9,0,798.0,117.0,4.1,19.3,647.0,663.62,523.04
2018,8,13,9,15,805.5,123.0,4.15,19.85,686.5,713.36,558.95
2018,8,13,9,30,813.0,129.0,4.2,20.4,726.0,761.29,591.94
2018,8,13,9,45,815.5,135.5,4.2,21.0,758.5,803.69,619.47
2018,8,13,10,0,818.0,142.0,4.2,21.6,791.0,843.47,644.79
2018,8,13,10,15,826.0,144.0,4.3,22.0,820.0,880.68,668.98
2018,8,13,10,30,834.0,146.0,4.4,22.4,849.0,915.26,691.2
2018,8,13,10,45,839.5,148.0,4.45,22.8,871.5,944.71,709.49
2018,8,13,11,0,845.0,150.0,4.5,23.2,894.0,971.04,725.78
2018,8,13,11,15,848.0,151.5,4.65,23.4,908.5,991.19,739.34
2018,8,13,11,30,851.0,153.0,4.8,23.6,923.0,1007.86,750.68
2018,8,13,11,45,851.5,154.5,4.9,23.75,930.0,1018.51,757.82
2018,8,13,12,0,852.0,156.0,5.0,23.9,937.0,1025.5,762.65
2018,8,13,12,15,856.5,153.0,5.05,23.85,937.5,1015.87,756.63
2018,8,13,12,30,861.0,150.0,5.1,23.8,938.0,1015.09,756.8
2018,8,13,12,45,866.0,145.5,5.2,23.75,932.0,1009.71,754.29
2018,8,13,13,0,871.0,141.0,5.3,23.7,926.0,1000.61,749.38
2018,8,13,13,15,867.5,140.0,5.4,23.45,910.5,983.03,739.33
2018,8,13,13,30,864.0,139.0,5.5,23.2,895.0,962.04,726.96
2018,8,13,13,45,858.5,137.0,5.6,22.95,871.5,934.92,710.28
2018,8,13,14,0,853.0,135.0,5.7,22.7,848.0,904.7,691.32
2018,8,13,14,15,845.5,133.0,5.7,22.25,818.0,877.49,674.35
2018,8,13,14,30,838.0,131.0,5.7,21.8,788.0,839.19,649.32
2018,8,13,14,45,827.5,128.5,5.75,21.4,752.0,795.55,620.28
2018,8,13,15,0,817.0,126.0,5.8,21.0,716.0,749.91,589.38
2018,8,13,15,15,802.5,123.0,5.8,21.0,674.5,699.2,551.86
2018,8,13,15,30,788.0,120.0,5.8,21.0,633.0,647.35,512.35
2018,8,13,15,45,770.5,116.0,5.7,19.85,587.5,591.86,471.01
2018,8,13,16,0,753.0,112.0,5.6,18.7,542.0,536.1,428.06
2018,8,13,16,15,730.5,106.5,5.55,18.05,493.0,476.12,379.65
2018,8,13,16,30,708.0,101.0,5.5,17.4,444.0,417.11,330.47
2018,8,13,16,45,676.5,95.5,5.4,16.75,393.0,355.93,278.12
2018,8,13,17,0,645.0,90.0,5.3,16.1,342.0,297.38,226.7
2018,8,13,17,15,601.0,83.0,5.2,15.5,291.0,237.12,173.59
2018,8,13,17,30,557.0,76.0,5.1,14.9,240.0,181.69,125.04
2018,8,13,17,45,494.5,66.5,5.0,14.3,191.0,126.62,79.95
2018,8,13,18,0,432.0,57.0,4.9,13.7,142.0,79.33,46.25
2018,8,13,18,15,341.0,45.5,4.8,13.3,100.0,38.05,27.74
2018,8,13,18,30,250.0,34.0,4.7,12.9,58.0,26.63,16.48
2018,8,13,18,45,146.5,20.5,4.6,12.5,32.5,16.25,0.0
2018,8,13,19,0,43.0,7.0,4.5,12.1,7.0,6.37,0.0
2018,8,13,19,15,21.5,3.5,4.45,11.9,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,11.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.95,10.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.85,10.35,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,4.0,3.75,10.85,4.0,0.0,0.0
2018,8,14,5,30,21.0,8.0,3.9,11.2,8.0,7.28,0.0
2018,8,14,5,45,85.5,25.0,4.05,11.6,33.5,20.18,5.02
2018,8,14,6,0,150.0,42.0,4.2,12.0,59.0,33.36,23.02
2018,8,14,6,15,216.0,61.5,4.25,12.5,99.5,55.22,37.28
2018,8,14,6,30,282.0,81.0,4.3,13.0,140.0,94.55,63.51
2018,8,14,6,45,250.5,97.5,4.4,13.45,161.0,124.47,89.44
2018,8,14,7,0,219.0,114.0,4.5,13.9,182.0,150.53,113.88
2018,8,14,7,15,230.0,135.5,4.5,14.4,218.5,188.91,147.11
2018,8,14,7,30,241.0,157.0,4.5,14.9,255.0,228.67,181.18
2018,8,14,7,45,199.0,180.5,4.5,15.35,268.5,246.5,197.4
2018,8,14,8,0,157.0,204.0,4.5,15.8,282.0,262.23,210.76
2018,8,14,8,15,338.0,197.0,4.45,16.25,387.5,364.86,293.49
2018,8,14,8,30,519.0,190.0,4.4,16.7,493.0,488.88,391.72
2018,8,14,8,45,593.5,183.0,4.4,17.1,555.5,562.02,448.48
2018,8,14,9,0,668.0,176.0,4.4,17.5,618.0,637.34,505.91
2018,8,14,9,15,696.0,175.0,4.45,17.9,661.0,689.89,544.88
2018,8,14,9,30,724.0,174.0,4.5,18.3,704.0,742.6,583.25
2018,8,14,9,45,745.5,172.0,4.5,18.65,740.5,788.88,616.04
2018,8,14,10,0,767.0,170.0,4.5,19.0,777.0,834.05,646.34
2018,8,14,10,15,783.5,168.5,4.55,19.3,808.5,869.52,669.82
2018,8,14,10,30,800.0,167.0,4.6,19.6,840.0,907.17,694.74
2018,8,14,10,45,808.5,167.5,4.65,19.95,862.5,937.11,713.99
2018,8,14,11,0,817.0,168.0,4.7,20.3,885.0,964.16,731.22
2018,8,14,11,15,653.5,253.5,4.75,20.45,833.0,914.46,695.35
2018,8,14,11,30,490.0,339.0,4.8,20.6,781.0,846.56,643.0
2018,8,14,11,45,649.5,259.5,4.85,20.8,850.5,933.64,708.52
2018,8,14,12,0,809.0,180.0,4.9,21.0,920.0,1008.33,759.66
2018,8,14,12,15,829.0,168.5,4.95,21.1,926.5,1017.87,765.72
2018,8,14,12,30,849.0,157.0,5.0,21.2,933.0,1023.58,769.74
2018,8,14,12,45,851.5,154.0,5.05,21.3,926.0,1016.81,765.4
2018,8,14,13,0,854.0,151.0,5.1,21.4,919.0,1006.32,758.72
2018,8,14,13,15,853.0,148.0,5.2,21.4,903.5,988.78,747.98
2018,8,14,13,30,852.0,145.0,5.3,21.4,888.0,967.71,734.83
2018,8,14,13,45,850.0,141.5,5.35,21.4,866.0,941.76,717.95
2018,8,14,14,0,848.0,138.0,5.4,21.4,844.0,912.53,698.74
2018,8,14,14,15,841.5,135.0,5.45,21.15,814.5,876.79,675.5
2018,8,14,14,30,835.0,132.0,5.5,20.9,785.0,838.33,650.12
2018,8,14,14,45,827.0,128.0,5.55,20.6,749.0,795.15,621.17
2018,8,14,15,0,819.0,124.0,5.6,20.3,713.0,749.78,590.23
2018,8,14,15,15,804.5,121.0,5.6,20.3,671.5,698.9,552.66
2018,8,14,15,30,790.0,118.0,5.6,20.3,630.0,646.89,512.99
2018,8,14,15,45,773.5,113.5,5.6,19.4,584.5,591.33,471.35
2018,8,14,16,0,757.0,109.0,5.6,18.5,539.0,535.43,428.03
2018,8,14,16,15,736.5,103.5,5.55,17.95,490.5,476.11,379.89
2018,8,14,16,30,716.0,98.0,5.5,17.4,442.0,417.6,330.87
2018,8,14,16,45,686.5,92.0,5.45,16.9,391.5,356.2,278.12
2018,8,14,17,0,657.0,86.0,5.4,16.4,341.0,297.2,226.08
2018,8,14,17,15,614.0,79.5,5.25,15.8,290.0,236.94,172.81
2018,8,14,17,30,571.0,73.0,5.1,15.2,239.0,181.36,124.0
2018,8,14,17,45,509.0,64.0,5.0,14.55,190.0,125.95,78.65
2018,8,14,18,0,447.0,55.0,4.9,13.9,141.0,78.23,44.83
2018,8,14,18,15,353.5,44.0,4.65,13.45,99.0,36.48,26.29
2018,8,14,18,30,260.0,33.0,4.4,13.0,57.0,27.41,16.84
2018,8,14,18,45,147.5,19.0,4.2,12.55,31.0,15.08,0.0
2018,8,14,19,0,35.0,5.0,4.0,12.1,5.0,4.55,0.0
2018,8,14,19,15,17.5,2.5,3.9,11.9,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.65,11.15,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,15,5,15,26.0,4.5,2.7,10.5,5.0,0.0,0.0
2018,8,15,5,30,52.0,9.0,3.0,11.1,10.0,8.19,0.0
2018,8,15,5,45,158.0,23.5,3.3,11.7,38.5,18.56,2.84
2018,8,15,6,0,264.0,38.0,3.6,12.3,67.0,29.64,19.71
2018,8,15,6,15,351.0,50.0,3.65,12.85,110.0,49.41,29.77
2018,8,15,6,30,438.0,62.0,3.7,13.4,153.0,95.14,57.48
2018,8,15,6,45,499.0,70.0,3.75,13.95,201.5,142.64,93.51
2018,8,15,7,0,560.0,78.0,3.8,14.5,250.0,197.65,139.67
2018,8,15,7,15,584.5,87.0,3.75,15.05,296.0,250.53,186.92
2018,8,15,7,30,609.0,96.0,3.7,15.6,342.0,305.81,235.89
2018,8,15,7,45,664.5,96.0,3.65,16.15,397.5,367.03,288.24
2018,8,15,8,0,720.0,96.0,3.6,16.7,453.0,433.43,343.55
2018,8,15,8,15,745.0,99.5,3.6,17.3,502.0,492.78,391.93
2018,8,15,8,30,770.0,103.0,3.6,17.9,551.0,552.51,439.02
2018,8,15,8,45,682.0,143.5,3.55,18.45,563.5,580.24,459.1
2018,8,15,9,0,594.0,184.0,3.5,19.0,576.0,596.48,469.38
2018,8,15,9,15,584.0,202.0,3.55,19.5,607.5,636.73,498.2
2018,8,15,9,30,574.0,220.0,3.6,20.0,639.0,674.24,524.17
2018,8,15,9,45,719.0,165.5,3.65,20.45,716.5,762.37,589.72
2018,8,15,10,0,864.0,111.0,3.7,20.9,794.0,846.45,646.75
2018,8,15,10,15,865.0,116.0,3.8,21.3,821.0,881.3,668.92
2018,8,15,10,30,866.0,121.0,3.9,21.7,848.0,912.98,689.1
2018,8,15,10,45,865.0,126.0,4.05,22.05,868.0,939.49,706.12
2018,8,15,11,0,864.0,131.0,4.2,22.4,888.0,962.52,720.79
2018,8,15,11,15,883.5,122.5,4.3,22.6,907.5,988.39,737.57
2018,8,15,11,30,903.0,114.0,4.4,22.8,927.0,1011.14,752.26
2018,8,15,11,45,906.0,113.0,4.55,23.0,934.5,1021.83,759.41
2018,8,15,12,0,909.0,112.0,4.7,23.2,942.0,1028.79,764.57
2018,8,15,12,15,908.0,112.5,4.8,23.2,941.0,1029.51,765.85
2018,8,15,12,30,907.0,113.0,4.9,23.2,940.0,1026.42,764.71
2018,8,15,12,45,904.5,113.0,5.0,23.2,931.0,1017.56,759.8
2018,8,15,13,0,902.0,113.0,5.1,23.2,922.0,1004.98,752.48
2018,8,15,13,15,899.0,112.0,5.2,23.05,906.0,987.25,742.14
2018,8,15,13,30,896.0,111.0,5.3,22.9,890.0,965.96,729.37
2018,8,15,13,45,892.0,109.5,5.4,22.75,867.5,939.79,713.17
2018,8,15,14,0,888.0,108.0,5.5,22.6,845.0,910.33,694.59
2018,8,15,14,15,882.0,106.0,5.5,22.25,815.5,875.48,672.04
2018,8,15,14,30,876.0,104.0,5.5,21.9,786.0,837.78,647.3
2018,8,15,14,45,867.0,102.0,5.55,21.6,750.5,795.05,618.78
2018,8,15,15,0,858.0,100.0,5.6,21.3,715.0,750.08,588.27
2018,8,15,15,15,845.0,97.5,5.6,21.3,673.5,699.81,552.37
2018,8,15,15,30,832.0,95.0,5.6,21.3,632.0,651.08,515.11
2018,8,15,15,45,816.5,92.0,5.5,20.4,586.5,595.64,473.33
2018,8,15,16,0,801.0,89.0,5.4,19.5,541.0,539.66,429.75
2018,8,15,16,15,781.0,85.0,5.35,19.0,492.5,480.18,381.44
2018,8,15,16,30,761.0,81.0,5.3,18.5,444.0,421.25,332.0
2018,8,15,16,45,732.5,76.0,5.2,18.05,393.0,358.98,278.34
2018,8,15,17,0,704.0,71.0,5.1,17.6,342.0,298.9,225.19
2018,8,15,17,15,662.5,66.0,4.95,17.0,290.5,236.38,169.84
2018,8,15,17,30,621.0,61.0,4.8,16.4,239.0,179.64,119.86
2018,8,15,17,45,560.5,54.0,4.65,15.8,190.0,123.23,73.69
2018,8,15,18,0,500.0,47.0,4.5,15.2,141.0,74.23,39.46
2018,8,15,18,15,403.5,38.5,4.35,14.75,99.0,31.36,21.64
2018,8,15,18,30,307.0,30.0,4.2,14.3,57.0,24.79,14.27
2018,8,15,18,45,176.0,17.5,4.05,13.85,31.0,15.92,0.0
2018,8,15,19,0,45.0,5.0,3.9,13.4,5.0,4.55,0.0
2018,8,15,19,15,22.5,2.5,3.8,13.15,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,8,16,5,15,40.0,4.5,2.3,10.1,5.0,0.0,0.0
2018,8,16,5,30,80.0,9.0,2.6,10.7,10.0,8.19,0.0
2018,8,16,5,45,216.5,21.0,2.95,11.3,40.5,17.43,0.81
2018,8,16,6,0,353.0,33.0,3.3,11.9,71.0,26.91,17.32
2018,8,16,6,15,442.5,41.0,3.3,12.45,115.0,45.88,24.99
2018,8,16,6,30,532.0,49.0,3.3,13.0,159.0,92.53,51.42
2018,8,16,6,45,590.0,55.5,3.35,13.6,209.5,144.14,90.85
2018,8,16,7,0,648.0,62.0,3.4,14.2,260.0,202.73,140.67
2018,8,16,7,15,688.0,67.0,3.4,14.8,312.0,262.98,194.26
2018,8,16,7,30,728.0,72.0,3.4,15.4,364.0,325.63,249.68
2018,8,16,7,45,757.0,75.0,3.4,15.95,415.0,385.63,302.11
2018,8,16,8,0,786.0,78.0,3.4,16.5,466.0,447.69,354.6
2018,8,16,8,15,807.0,81.0,3.45,17.2,515.0,507.34,403.35
2018,8,16,8,30,828.0,84.0,3.5,17.9,564.0,567.49,450.75
2018,8,16,8,45,844.5,86.5,3.5,18.55,610.0,622.15,492.42
2018,8,16,9,0,861.0,89.0,3.5,19.2,656.0,677.9,533.47
2018,8,16,9,15,870.0,92.5,3.5,19.85,696.0,728.35,568.43
2018,8,16,9,30,879.0,96.0,3.5,20.5,736.0,776.9,600.26
2018,8,16,9,45,885.0,99.0,3.5,21.15,770.0,820.4,627.96
2018,8,16,10,0,891.0,102.0,3.5,21.8,804.0,861.3,653.46
2018,8,16,10,15,898.0,103.5,3.5,22.35,833.0,898.76,676.51
2018,8,16,10,30,905.0,105.0,3.5,22.9,862.0,933.3,697.34
2018,8,16,10,45,910.0,106.0,3.45,23.45,884.5,962.38,713.98
2018,8,16,11,0,915.0,107.0,3.4,24.0,907.0,988.09,728.29
2018,8,16,11,15,918.5,107.0,3.45,24.4,921.5,1007.84,739.76
2018,8,16,11,30,922.0,107.0,3.5,24.8,936.0,1023.93,748.94
2018,8,16,11,45,923.5,107.5,3.55,25.25,943.0,1034.82,754.66
2018,8,16,12,0,925.0,108.0,3.6,25.7,950.0,1041.87,758.02
2018,8,16,12,15,924.0,108.5,3.7,25.95,949.0,1042.56,758.36
2018,8,16,12,30,923.0,109.0,3.8,26.2,948.0,1039.37,756.34
2018,8,16,12,45,920.0,109.0,3.95,26.45,938.5,1029.84,750.64
2018,8,16,13,0,917.0,109.0,4.1,26.7,929.0,1016.53,742.55
2018,8,16,13,15,913.5,108.0,4.2,26.6,912.5,998.01,731.81
2018,8,16,13,30,910.0,107.0,4.3,26.5,896.0,975.88,718.7
2018,8,16,13,45,904.5,106.0,4.45,26.45,872.5,948.43,702.11
2018,8,16,14,0,899.0,105.0,4.6,26.4,849.0,917.71,683.34
2018,8,16,14,15,892.5,103.0,4.7,26.05,819.0,882.0,661.72
2018,8,16,14,30,886.0,101.0,4.8,25.7,789.0,843.43,637.82
2018,8,16,14,45,876.5,99.0,4.9,25.4,752.5,799.83,609.87
2018,8,16,15,0,867.0,97.0,5.0,25.1,716.0,754.01,579.89
2018,8,16,15,15,853.5,95.0,5.0,25.1,674.0,703.41,544.78
2018,8,16,15,30,840.0,93.0,5.0,25.1,632.0,651.45,506.09
2018,8,16,15,45,824.5,89.5,5.05,24.05,586.0,597.91,467.29
2018,8,16,16,0,809.0,86.0,5.1,23.0,540.0,540.93,424.4
2018,8,16,16,15,788.5,82.0,5.05,22.25,491.0,480.7,376.65
2018,8,16,16,30,768.0,78.0,5.0,21.5,442.0,421.09,327.67
2018,8,16,16,45,738.5,74.0,5.0,20.8,391.0,358.97,275.16
2018,8,16,17,0,709.0,70.0,5.0,20.1,340.0,299.14,223.03
2018,8,16,17,15,667.0,65.0,4.85,19.3,288.5,236.18,167.96
2018,8,16,17,30,625.0,60.0,4.7,18.5,237.0,179.04,118.16
2018,8,16,17,45,563.0,53.5,4.6,17.7,188.0,122.65,72.53
2018,8,16,18,0,501.0,47.0,4.5,16.9,139.0,73.84,38.94
2018,8,16,18,15,402.5,37.5,4.4,16.3,96.5,30.07,20.31
2018,8,16,18,30,304.0,28.0,4.3,15.7,54.0,23.07,12.39
2018,8,16,18,45,173.5,17.0,4.2,15.1,29.5,15.46,0.0
2018,8,16,19,0,43.0,6.0,4.1,14.5,5.0,0.0,0.0
2018,8,16,19,15,21.5,3.0,4.05,14.2,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.15,10.95,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.4,11.5,10.0,8.19,0.0
2018,8,17,5,45,210.0,20.5,2.65,12.0,39.0,17.06,0.0
2018,8,17,6,0,344.0,32.0,2.9,12.5,68.0,26.07,16.46
2018,8,17,6,15,437.0,40.5,2.9,13.2,112.5,45.72,24.69
2018,8,17,6,30,530.0,49.0,2.9,13.9,157.0,92.91,51.54
2018,8,17,6,45,591.0,55.0,2.85,14.6,207.5,144.5,90.72
2018,8,17,7,0,652.0,61.0,2.8,15.3,258.0,203.43,140.45
2018,8,17,7,15,693.5,65.0,2.75,16.05,310.0,263.42,193.37
2018,8,17,7,30,735.0,69.0,2.7,16.8,362.0,326.01,248.13
2018,8,17,7,45,765.0,72.0,2.65,17.55,413.5,386.86,300.44
2018,8,17,8,0,795.0,75.0,2.6,18.3,465.0,449.89,352.65
2018,8,17,8,15,817.0,78.0,2.55,19.2,515.0,510.59,400.91
2018,8,17,8,30,839.0,81.0,2.5,20.1,565.0,570.2,446.39
2018,8,17,8,45,856.0,82.0,2.45,21.0,610.5,625.95,487.24
2018,8,17,9,0,873.0,83.0,2.4,21.9,656.0,681.08,526.03
2018,8,17,9,15,886.0,84.5,2.4,22.75,697.5,732.91,560.15
2018,8,17,9,30,899.0,86.0,2.4,23.6,739.0,783.16,591.58
2018,8,17,9,45,910.5,86.5,2.45,24.45,775.5,829.29,619.89
2018,8,17,10,0,922.0,87.0,2.5,25.3,812.0,873.16,646.23
2018,8,17,10,15,929.0,88.5,2.55,26.05,841.5,911.64,668.86
2018,8,17,10,30,936.0,90.0,2.6,26.8,871.0,947.1,689.28
2018,8,17,10,45,942.0,89.5,2.65,27.6,893.5,976.32,705.34
2018,8,17,11,0,948.0,89.0,2.7,28.4,916.0,1002.1,719.13
2018,8,17,11,15,952.0,89.5,2.7,29.05,931.5,1023.41,730.01
2018,8,17,11,30,956.0,90.0,2.7,29.7,947.0,1040.95,738.54
2018,8,17,11,45,958.5,89.5,2.75,30.3,954.5,1052.07,743.74
2018,8,17,12,0,961.0,89.0,2.8,30.9,962.0,1059.22,746.62
2018,8,17,12,15,961.0,89.5,2.9,31.35,961.5,1060.91,747.15
2018,8,17,12,30,961.0,90.0,3.0,31.8,961.0,1058.56,745.32
2018,8,17,12,45,959.5,90.0,3.1,32.25,953.0,1050.17,739.83
2018,8,17,13,0,958.0,90.0,3.2,32.7,945.0,1037.81,731.99
2018,8,17,13,15,955.5,89.0,3.3,32.65,928.5,1019.51,721.98
2018,8,17,13,30,953.0,88.0,3.4,32.6,912.0,997.42,709.57
2018,8,17,13,45,949.5,87.5,3.5,32.6,889.5,971.22,694.37
2018,8,17,14,0,946.0,87.0,3.6,32.6,867.0,941.5,676.82
2018,8,17,14,15,939.5,86.0,3.7,32.35,836.5,905.28,655.55
2018,8,17,14,30,933.0,85.0,3.8,32.1,806.0,866.04,632.03
2018,8,17,14,45,925.5,83.0,3.9,31.9,770.0,822.14,604.91
2018,8,17,15,0,918.0,81.0,4.0,31.7,734.0,775.72,575.66
2018,8,17,15,15,906.0,79.5,4.0,31.7,691.5,724.37,541.72
2018,8,17,15,30,894.0,78.0,4.0,31.7,649.0,671.39,504.52
2018,8,17,15,45,879.5,75.5,4.1,30.75,602.5,614.52,464.89
2018,8,17,16,0,865.0,73.0,4.2,29.8,556.0,556.83,423.0
2018,8,17,16,15,845.0,70.5,4.25,29.0,506.0,495.91,376.57
2018,8,17,16,30,825.0,68.0,4.3,28.2,456.0,435.39,328.55
2018,8,17,16,45,797.0,64.5,4.3,27.4,403.5,371.26,275.98
2018,8,17,17,0,769.0,61.0,4.3,26.6,351.0,308.94,223.15
2018,8,17,17,15,728.5,57.5,4.25,25.4,298.5,245.75,169.28
2018,8,17,17,30,688.0,54.0,4.2,24.2,246.0,186.76,119.05
2018,8,17,17,45,626.0,48.0,4.15,23.0,195.0,127.13,71.89
2018,8,17,18,0,564.0,42.0,4.1,21.8,144.0,75.12,37.2
2018,8,17,18,15,462.0,34.5,4.0,20.75,100.0,27.58,17.71
2018,8,17,18,30,360.0,27.0,3.9,19.7,56.0,22.38,11.08
2018,8,17,18,45,207.0,16.5,3.85,18.65,30.5,15.01,0.0
2018,8,17,19,0,54.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,8,17,19,15,27.0,3.0,3.75,17.15,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.15,10.7,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,8,18,5,15,40.0,4.0,2.35,10.75,4.5,0.0,0.0
2018,8,18,5,30,80.0,8.0,2.6,11.3,9.0,7.28,0.0
2018,8,18,5,45,222.0,20.5,2.85,11.85,39.5,17.18,0.0
2018,8,18,6,0,364.0,33.0,3.1,12.4,70.0,27.17,17.26
2018,8,18,6,15,459.0,41.5,3.05,13.2,115.5,47.75,25.76
2018,8,18,6,30,554.0,50.0,3.0,14.0,161.0,96.66,53.6
2018,8,18,6,45,615.0,56.0,2.9,14.8,213.0,149.91,94.12
2018,8,18,7,0,676.0,62.0,2.8,15.6,265.0,212.13,146.6
2018,8,18,7,15,717.5,66.5,2.75,16.6,318.5,272.55,199.75
2018,8,18,7,30,759.0,71.0,2.7,17.6,372.0,337.23,255.9
2018,8,18,7,45,788.5,74.5,2.65,18.6,425.0,399.93,309.22
2018,8,18,8,0,818.0,78.0,2.6,19.6,478.0,464.72,362.15
2018,8,18,8,15,839.5,80.5,2.6,20.55,528.0,526.06,410.57
2018,8,18,8,30,861.0,83.0,2.6,21.5,578.0,586.06,456.08
2018,8,18,8,45,877.5,85.0,2.55,22.5,625.0,643.74,497.75
2018,8,18,9,0,894.0,87.0,2.5,23.5,672.0,700.68,537.19
2018,8,18,9,15,894.5,94.5,2.5,24.4,711.0,750.7,569.51
2018,8,18,9,30,895.0,102.0,2.5,25.3,750.0,797.96,598.41
2018,8,18,9,45,890.0,111.0,2.45,26.25,782.0,839.37,622.28
2018,8,18,10,0,885.0,120.0,2.4,27.2,814.0,877.26,643.33
2018,8,18,10,15,894.0,121.0,2.45,27.9,844.0,915.81,665.92
2018,8,18,10,30,903.0,122.0,2.5,28.6,874.0,951.55,686.42
2018,8,18,10,45,909.5,122.5,2.55,29.35,897.0,981.47,702.86
2018,8,18,11,0,916.0,123.0,2.6,30.1,920.0,1008.07,717.14
2018,8,18,11,15,920.0,123.5,2.65,30.65,935.0,1028.79,728.27
2018,8,18,11,30,924.0,124.0,2.7,31.2,950.0,1045.85,737.18
2018,8,18,11,45,926.5,124.0,2.8,31.8,957.5,1057.16,742.93
2018,8,18,12,0,929.0,124.0,2.9,32.4,965.0,1064.63,746.42
2018,8,18,12,15,926.0,125.5,3.05,32.6,963.5,1064.21,746.81
2018,8,18,12,30,923.0,127.0,3.2,32.8,962.0,1059.89,744.91
2018,8,18,12,45,917.0,129.5,3.35,33.0,952.0,1049.75,739.45
2018,8,18,13,0,911.0,132.0,3.5,33.2,942.0,1035.88,731.7
2018,8,18,13,15,908.0,130.5,3.65,33.15,925.5,1017.28,721.73
2018,8,18,13,30,905.0,129.0,3.8,33.1,909.0,995.07,709.43
2018,8,18,13,45,901.0,127.0,3.95,33.0,885.5,967.92,694.01
2018,8,18,14,0,897.0,125.0,4.1,32.9,862.0,937.43,676.29
2018,8,18,14,15,889.5,123.0,4.2,32.6,831.0,900.72,654.57
2018,8,18,14,30,882.0,121.0,4.3,32.3,800.0,861.21,630.72
2018,8,18,14,45,872.0,118.5,4.4,31.95,763.0,822.45,607.19
2018,8,18,15,0,862.0,116.0,4.5,31.6,726.0,774.93,577.25
2018,8,18,15,15,847.5,113.5,4.5,31.6,683.0,722.32,541.4
2018,8,18,15,30,833.0,111.0,4.5,31.6,640.0,668.45,502.88
2018,8,18,15,45,814.5,107.5,4.6,30.55,592.5,610.21,462.43
2018,8,18,16,0,796.0,104.0,4.7,29.5,545.0,551.73,420.25
2018,8,18,16,15,770.0,100.0,4.7,28.6,494.0,489.13,372.74
2018,8,18,16,30,744.0,96.0,4.7,27.7,443.0,427.15,323.94
2018,8,18,16,45,709.0,90.5,4.7,26.8,390.0,362.25,271.26
2018,8,18,17,0,674.0,85.0,4.7,25.9,337.0,300.39,219.47
2018,8,18,17,15,625.5,78.5,4.6,24.65,284.0,237.51,166.61
2018,8,18,17,30,577.0,72.0,4.5,23.4,231.0,180.02,118.44
2018,8,18,17,45,507.5,63.0,4.4,22.1,181.0,123.25,74.08
2018,8,18,18,0,438.0,54.0,4.3,20.8,131.0,75.22,41.77
2018,8,18,18,15,337.0,41.0,4.25,19.8,88.5,33.41,22.66
2018,8,18,18,30,236.0,28.0,4.2,18.8,46.0,23.36,11.15
2018,8,18,18,45,126.0,15.0,4.1,17.8,24.0,13.64,0.0
2018,8,18,19,0,16.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,8,18,19,15,8.0,1.0,4.0,16.25,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,8,19,5,15,23.5,3.5,2.55,10.4,3.5,0.0,0.0
2018,8,19,5,30,47.0,7.0,2.8,10.9,7.0,6.37,0.0
2018,8,19,5,45,152.0,21.5,3.05,11.35,34.0,17.05,0.0
2018,8,19,6,0,257.0,36.0,3.3,11.8,61.0,28.2,18.02
2018,8,19,6,15,348.0,48.0,3.3,12.5,104.0,50.87,30.42
2018,8,19,6,30,439.0,60.0,3.3,13.2,147.0,95.55,57.49
2018,8,19,6,45,504.0,69.0,3.3,13.9,197.0,145.03,95.3
2018,8,19,7,0,569.0,78.0,3.3,14.6,247.0,202.58,143.55
2018,8,19,7,15,615.5,84.5,3.35,15.4,299.5,260.25,194.02
2018,8,19,7,30,662.0,91.0,3.4,16.2,352.0,322.95,248.45
2018,8,19,7,45,696.5,96.0,3.4,16.95,404.5,383.99,300.72
2018,8,19,8,0,731.0,101.0,3.4,17.7,457.0,447.88,353.66
2018,8,19,8,15,756.5,105.5,3.4,18.5,507.5,509.07,402.7
2018,8,19,8,30,782.0,110.0,3.4,19.3,558.0,571.14,450.65
2018,8,19,8,45,802.5,113.0,3.45,20.15,605.0,629.23,494.03
2018,8,19,9,0,823.0,116.0,3.5,21.0,652.0,687.17,535.88
2018,8,19,9,15,839.5,117.5,3.55,21.75,694.5,740.22,573.15
2018,8,19,9,30,856.0,119.0,3.6,22.5,737.0,792.07,607.0
2018,8,19,9,45,870.5,119.5,3.65,23.25,774.5,833.56,632.94
2018,8,19,10,0,885.0,120.0,3.7,24.0,812.0,878.66,661.05
2018,8,19,10,15,895.0,121.0,3.75,24.55,843.0,918.09,685.4
2018,8,19,10,30,905.0,122.0,3.8,25.1,874.0,954.77,707.7
2018,8,19,10,45,913.0,122.0,3.85,25.7,897.5,985.62,725.8
2018,8,19,11,0,921.0,122.0,3.9,26.3,921.0,1013.2,741.68
2018,8,19,11,15,926.5,122.0,3.95,26.7,937.0,1034.94,754.29
2018,8,19,11,30,932.0,122.0,4.0,27.1,953.0,1053.03,764.6
2018,8,19,11,45,936.5,121.0,4.0,27.55,961.5,1065.34,770.77
2018,8,19,12,0,941.0,120.0,4.0,28.0,970.0,1073.79,774.56
2018,8,19,12,15,941.0,120.0,4.05,28.2,969.0,1074.82,774.85
2018,8,19,12,30,941.0,120.0,4.1,28.4,968.0,1071.87,772.77
2018,8,19,12,45,938.5,120.0,4.1,28.65,959.0,1062.48,766.21
2018,8,19,13,0,936.0,120.0,4.1,28.9,950.0,1049.22,757.32
2018,8,19,13,15,933.5,118.5,4.15,28.95,933.5,1030.61,746.02
2018,8,19,13,30,931.0,117.0,4.2,29.0,917.0,1008.27,732.37
2018,8,19,13,45,927.5,114.5,4.25,29.05,893.0,980.35,715.08
2018,8,19,14,0,924.0,112.0,4.3,29.1,869.0,948.97,695.48
2018,8,19,14,15,918.0,110.0,4.3,28.85,838.5,912.61,673.05
2018,8,19,14,30,912.0,108.0,4.3,28.6,808.0,873.27,648.42
2018,8,19,14,45,903.5,105.0,4.35,28.4,770.5,828.13,619.66
2018,8,19,15,0,895.0,102.0,4.4,28.2,733.0,780.6,588.87
2018,8,19,15,15,881.5,100.0,4.4,28.2,690.0,728.43,553.62
2018,8,19,15,30,868.0,98.0,4.4,28.2,647.0,677.99,516.92
2018,8,19,15,45,851.0,95.0,4.45,27.25,599.5,619.42,475.33
2018,8,19,16,0,834.0,92.0,4.5,26.3,552.0,560.38,431.84
2018,8,19,16,15,810.5,88.0,4.55,25.45,500.0,496.97,383.13
2018,8,19,16,30,787.0,84.0,4.6,24.6,448.0,434.46,333.16
2018,8,19,16,45,759.0,79.0,4.6,23.8,396.0,370.5,280.11
2018,8,19,17,0,731.0,74.0,4.6,23.0,344.0,308.67,227.1
2018,8,19,17,15,685.0,68.0,4.5,21.75,290.0,242.25,170.29
2018,8,19,17,30,639.0,62.0,4.4,20.5,236.0,182.1,118.9
2018,8,19,17,45,570.0,55.0,4.35,19.3,185.0,123.41,72.33
2018,8,19,18,0,501.0,48.0,4.3,18.1,134.0,73.28,38.66
2018,8,19,18,15,383.0,37.5,4.2,17.15,90.0,30.45,20.32
2018,8,19,18,30,265.0,27.0,4.1,16.2,46.0,22.63,9.84
2018,8,19,18,45,142.0,15.0,4.05,15.2,24.0,13.64,0.0
2018,8,19,19,0,19.0,3.0,4.0,14.2,2.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,4.0,13.8,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,10.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,20,5,15,16.0,2.5,2.85,10.5,2.5,0.0,0.0
2018,8,20,5,30,32.0,5.0,3.0,10.8,5.0,4.55,0.0
2018,8,20,5,45,133.5,19.5,3.15,11.15,31.0,15.45,0.0
2018,8,20,6,0,235.0,34.0,3.3,11.5,57.0,26.61,16.55
2018,8,20,6,15,320.0,48.0,3.3,12.0,99.0,48.68,29.01
2018,8,20,6,30,405.0,62.0,3.3,12.5,141.0,92.73,56.59
2018,8,20,6,45,464.5,72.5,3.3,12.95,189.5,142.62,95.37
2018,8,20,7,0,524.0,83.0,3.3,13.4,238.0,197.96,142.15
2018,8,20,7,15,568.5,92.0,3.25,14.05,289.5,254.75,191.93
2018,8,20,7,30,613.0,101.0,3.2,14.7,341.0,316.45,245.54
2018,8,20,7,45,646.0,107.5,3.2,15.35,392.0,375.63,296.35
2018,8,20,8,0,679.0,114.0,3.2,16.0,443.0,437.6,347.9
2018,8,20,8,15,705.5,119.0,3.2,16.7,492.5,497.14,395.88
2018,8,20,8,30,732.0,124.0,3.2,17.4,542.0,558.0,443.24
2018,8,20,8,45,752.0,128.5,3.2,18.05,588.0,615.26,486.39
2018,8,20,9,0,772.0,133.0,3.2,18.7,634.0,672.48,528.14
2018,8,20,9,15,784.5,138.0,3.25,19.35,675.0,722.4,563.54
2018,8,20,9,30,797.0,143.0,3.3,20.0,716.0,772.54,597.73
2018,8,20,9,45,805.0,147.0,3.3,20.6,750.5,816.41,625.82
2018,8,20,10,0,813.0,151.0,3.3,21.2,785.0,858.06,651.96
2018,8,20,10,15,824.5,152.0,3.4,21.75,815.0,897.3,676.84
2018,8,20,10,30,836.0,153.0,3.5,22.3,845.0,934.08,699.84
2018,8,20,10,45,846.0,152.0,3.55,22.8,868.5,964.7,718.35
2018,8,20,11,0,856.0,151.0,3.6,23.3,892.0,992.31,734.81
2018,8,20,11,15,862.0,151.0,3.7,23.65,907.5,1013.87,748.01
2018,8,20,11,30,868.0,151.0,3.8,24.0,923.0,1031.94,759.01
2018,8,20,11,45,872.5,149.5,3.9,24.35,930.5,1031.3,757.8
2018,8,20,12,0,877.0,148.0,4.0,24.7,938.0,1038.92,762.29
2018,8,20,12,15,882.5,145.0,4.15,24.8,939.0,1042.38,765.15
2018,8,20,12,30,888.0,142.0,4.3,24.9,940.0,1042.08,765.68
2018,8,20,12,45,894.0,136.5,4.4,25.0,933.5,1035.98,762.18
2018,8,20,13,0,900.0,131.0,4.5,25.1,927.0,1025.97,756.25
2018,8,20,13,15,896.5,130.0,4.6,25.0,910.5,1007.39,745.48
2018,8,20,13,30,893.0,129.0,4.7,24.9,894.0,985.25,732.53
2018,8,20,13,45,887.0,127.5,4.85,24.8,869.5,956.86,715.68
2018,8,20,14,0,881.0,126.0,5.0,24.7,845.0,925.28,696.46
2018,8,20,14,15,873.5,123.5,5.05,24.4,814.0,888.38,673.22
2018,8,20,14,30,866.0,121.0,5.1,24.1,783.0,848.73,647.82
2018,8,20,14,45,856.0,118.5,5.2,23.75,746.0,810.45,623.48
2018,8,20,15,0,846.0,116.0,5.3,23.4,709.0,763.4,592.4
2018,8,20,15,15,831.5,113.0,5.3,23.4,666.5,710.8,554.69
2018,8,20,15,30,817.0,110.0,5.3,23.4,624.0,657.01,514.37
2018,8,20,15,45,800.0,105.0,5.35,22.3,576.5,598.79,471.92
2018,8,20,16,0,783.0,100.0,5.4,21.2,529.0,540.25,427.56
2018,8,20,16,15,762.0,95.0,5.35,20.4,479.5,479.73,379.25
2018,8,20,16,30,741.0,90.0,5.3,19.6,430.0,419.29,329.29
2018,8,20,16,45,710.5,85.0,5.25,18.8,379.0,356.73,276.07
2018,8,20,17,0,680.0,80.0,5.2,18.0,328.0,296.66,223.46
2018,8,20,17,15,620.0,73.5,5.1,17.05,272.5,230.5,166.14
2018,8,20,17,30,560.0,67.0,5.0,16.1,217.0,171.21,115.23
2018,8,20,17,45,508.5,57.5,4.9,15.15,171.0,117.41,71.24
2018,8,20,18,0,457.0,48.0,4.8,14.2,125.0,70.05,38.2
2018,8,20,18,15,350.5,37.0,4.65,13.6,84.0,30.11,20.25
2018,8,20,18,30,244.0,26.0,4.5,13.0,43.0,21.84,8.2
2018,8,20,18,45,130.0,14.5,4.4,12.35,22.5,13.19,0.0
2018,8,20,19,0,16.0,3.0,4.3,11.7,2.0,0.0,0.0
2018,8,20,19,15,8.0,1.5,4.15,11.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
