Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,18,0,368.0,39.0,4.3,15.4,84.0,51.97,27.03
2018,8,30,18,15,235.5,26.5,4.25,14.85,50.0,22.11,9.53
2018,8,30,18,30,103.0,14.0,4.2,14.3,16.0,12.73,0.0
2018,8,30,18,45,51.5,7.0,4.15,13.75,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,8,31,5,15,6.5,1.0,1.35,9.85,1.0,0.0,0.0
2018,8,31,5,30,13.0,2.0,1.6,10.4,2.0,0.0,0.0
2018,8,31,5,45,120.5,14.0,1.8,10.95,21.5,12.73,0.0
2018,8,31,6,0,228.0,26.0,2.0,11.5,41.0,21.91,7.65
2018,8,31,6,15,337.0,36.5,2.0,12.1,81.5,46.16,24.14
2018,8,31,6,30,446.0,47.0,2.0,12.7,122.0,92.17,53.29
2018,8,31,6,45,516.0,55.0,2.0,13.35,171.0,143.21,93.41
2018,8,31,7,0,586.0,63.0,2.0,14.0,220.0,202.95,144.23
2018,8,31,7,15,586.5,75.5,1.9,14.6,261.0,254.73,191.72
2018,8,31,7,30,587.0,88.0,1.8,15.2,302.0,305.97,237.59
2018,8,31,7,45,669.5,85.5,1.65,15.85,364.5,376.03,295.64
2018,8,31,8,0,752.0,83.0,1.5,16.5,427.0,454.56,358.46
2018,8,31,8,15,778.0,85.5,1.4,17.3,476.5,515.35,405.55
2018,8,31,8,30,804.0,88.0,1.3,18.1,526.0,577.17,451.32
2018,8,31,8,45,823.5,91.0,1.15,18.85,572.5,636.01,492.42
2018,8,31,9,0,843.0,94.0,1.0,19.6,619.0,694.51,531.15
2018,8,31,9,15,857.5,95.0,1.1,20.4,660.0,741.85,561.87
2018,8,31,9,30,872.0,96.0,1.2,21.2,701.0,791.73,593.39
2018,8,31,9,45,883.5,97.0,1.25,22.0,736.5,837.4,620.91
2018,8,31,10,0,895.0,98.0,1.3,22.8,772.0,880.81,646.53
2018,8,31,10,15,903.0,99.0,1.4,23.55,801.0,918.59,668.97
2018,8,31,10,30,911.0,100.0,1.5,24.3,830.0,953.41,689.37
2018,8,31,10,45,917.0,100.0,1.6,25.05,851.5,982.12,705.76
2018,8,31,11,0,923.0,100.0,1.7,25.8,873.0,1007.4,719.99
2018,8,31,11,15,926.5,101.0,1.85,26.25,887.5,1027.71,732.65
2018,8,31,11,30,930.0,102.0,2.0,26.7,902.0,1044.25,743.01
2018,8,31,11,45,931.5,102.0,2.15,27.1,908.0,1053.84,749.25
2018,8,31,12,0,933.0,102.0,2.3,27.5,914.0,1059.48,753.14
2018,8,31,12,15,935.5,100.0,2.5,27.7,913.0,1060.0,755.06
2018,8,31,12,30,938.0,98.0,2.7,27.9,912.0,1056.5,754.47
2018,8,31,12,45,939.5,95.5,2.95,28.1,903.0,1047.41,750.82
2018,8,31,13,0,941.0,93.0,3.2,28.3,894.0,1034.31,744.52
2018,8,31,13,15,938.5,92.5,3.4,28.25,877.5,1015.51,734.79
2018,8,31,13,30,936.0,92.0,3.6,28.2,861.0,992.94,722.51
2018,8,31,13,45,931.0,91.0,3.8,28.15,836.5,963.85,705.8
2018,8,31,14,0,926.0,90.0,4.0,28.1,812.0,931.36,686.63
2018,8,31,14,15,919.0,88.5,4.2,27.75,780.5,893.37,664.26
2018,8,31,14,30,912.0,87.0,4.4,27.4,749.0,852.47,639.49
2018,8,31,14,45,902.0,85.5,4.55,27.1,711.0,806.52,610.45
2018,8,31,15,0,892.0,84.0,4.7,26.8,673.0,758.34,579.62
2018,8,31,15,15,878.0,81.0,4.7,26.8,629.0,703.81,542.22
2018,8,31,15,30,864.0,78.0,4.7,26.8,585.0,647.96,501.27
2018,8,31,15,45,846.5,76.0,5.05,25.55,538.0,590.09,460.64
2018,8,31,16,0,829.0,74.0,5.4,24.3,491.0,533.7,418.86
2018,8,31,16,15,806.5,70.0,5.4,23.45,440.5,470.33,368.39
2018,8,31,16,30,784.0,66.0,5.4,22.6,390.0,407.86,316.69
2018,8,31,16,45,748.0,62.5,5.4,21.75,337.5,342.21,260.76
2018,8,31,17,0,712.0,59.0,5.4,20.9,285.0,279.73,205.92
2018,8,31,17,15,658.0,53.5,5.25,19.9,232.5,214.47,148.88
2018,8,31,17,30,604.0,48.0,5.1,18.9,180.0,155.39,98.09
2018,8,31,17,45,515.0,41.0,5.0,17.85,132.0,96.17,52.44
2018,8,31,18,0,426.0,34.0,4.9,16.8,84.0,49.44,23.38
2018,8,31,18,15,274.5,23.5,4.75,16.1,49.5,19.48,6.36
2018,8,31,18,30,123.0,13.0,4.6,15.4,15.0,11.82,0.0
2018,8,31,18,45,61.5,6.5,4.5,14.65,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,1,5,45,105.0,12.0,2.3,11.15,18.5,10.91,0.0
2018,9,1,6,0,210.0,24.0,2.6,11.7,37.0,20.06,5.4
2018,9,1,6,15,321.0,36.0,2.6,12.3,78.0,45.61,23.8
2018,9,1,6,30,432.0,48.0,2.6,12.9,119.0,92.34,53.89
2018,9,1,6,45,497.0,57.5,2.6,13.45,167.5,143.16,94.24
2018,9,1,7,0,562.0,67.0,2.6,14.0,216.0,202.1,144.69
2018,9,1,7,15,608.0,74.5,2.5,14.95,267.5,261.22,196.73
2018,9,1,7,30,654.0,82.0,2.4,15.9,319.0,325.34,252.15
2018,9,1,7,45,683.5,88.5,2.25,16.8,369.5,386.15,303.58
2018,9,1,8,0,713.0,95.0,2.1,17.7,420.0,449.26,354.7
2018,9,1,8,15,737.5,100.0,2.1,18.6,469.0,510.08,402.39
2018,9,1,8,30,762.0,105.0,2.1,19.5,518.0,571.19,448.41
2018,9,1,8,45,780.0,110.0,2.1,20.45,564.0,629.18,490.25
2018,9,1,9,0,798.0,115.0,2.1,21.4,610.0,686.79,530.25
2018,9,1,9,15,801.5,123.5,2.2,22.0,649.0,736.6,564.44
2018,9,1,9,30,805.0,132.0,2.3,22.6,688.0,784.15,595.23
2018,9,1,9,45,801.0,142.5,2.45,23.2,719.5,825.12,621.44
2018,9,1,10,0,797.0,153.0,2.6,23.8,751.0,862.87,645.27
2018,9,1,10,15,807.0,154.5,2.75,24.3,779.5,900.69,669.24
2018,9,1,10,30,817.0,156.0,2.9,24.8,808.0,935.93,691.32
2018,9,1,10,45,824.5,157.0,3.05,25.3,830.0,965.49,709.55
2018,9,1,11,0,832.0,158.0,3.2,25.8,852.0,991.95,725.75
2018,9,1,11,15,837.0,159.0,3.35,26.1,867.0,1012.67,738.81
2018,9,1,11,30,842.0,160.0,3.5,26.4,882.0,1029.9,749.69
2018,9,1,11,45,845.0,159.5,3.65,26.75,888.5,1039.95,755.87
2018,9,1,12,0,848.0,159.0,3.8,27.1,895.0,1046.28,759.78
2018,9,1,12,15,845.5,160.5,3.95,27.2,892.5,1045.37,759.87
2018,9,1,12,30,843.0,162.0,4.1,27.3,890.0,1040.7,757.66
2018,9,1,12,45,838.0,162.5,4.25,27.45,879.5,1028.76,750.65
2018,9,1,13,0,833.0,163.0,4.4,27.6,869.0,1013.22,741.37
2018,9,1,13,15,829.0,161.0,4.5,27.45,851.5,992.57,729.36
2018,9,1,13,30,825.0,159.0,4.6,27.3,834.0,968.53,715.12
2018,9,1,13,45,819.5,156.0,4.7,27.2,809.0,938.82,697.17
2018,9,1,14,0,814.0,153.0,4.8,27.1,784.0,906.06,677.01
2018,9,1,14,15,805.0,150.0,4.9,26.75,752.5,867.43,653.26
2018,9,1,14,30,796.0,147.0,5.0,26.4,721.0,826.36,627.46
2018,9,1,14,45,785.0,142.0,5.1,26.05,683.0,779.49,597.13
2018,9,1,15,0,774.0,137.0,5.2,25.7,645.0,733.54,566.42
2018,9,1,15,15,755.5,133.0,5.2,25.7,601.5,678.74,526.43
2018,9,1,15,30,737.0,129.0,5.2,25.7,558.0,623.4,485.16
2018,9,1,15,45,717.5,122.5,5.25,24.5,511.0,564.68,442.62
2018,9,1,16,0,698.0,116.0,5.3,23.3,464.0,506.21,398.57
2018,9,1,16,15,673.5,108.0,5.3,22.45,414.5,444.38,349.58
2018,9,1,16,30,649.0,100.0,5.3,21.6,365.0,384.02,300.01
2018,9,1,16,45,611.0,92.0,5.3,20.8,314.0,320.53,246.46
2018,9,1,17,0,573.0,84.0,5.3,20.0,263.0,260.77,194.7
2018,9,1,17,15,516.0,74.0,5.15,19.05,212.5,198.68,141.28
2018,9,1,17,30,459.0,64.0,5.0,18.1,162.0,143.42,94.52
2018,9,1,17,45,375.0,51.5,4.9,17.15,117.0,90.07,53.42
2018,9,1,18,0,291.0,39.0,4.8,16.2,72.0,46.11,24.32
2018,9,1,18,15,175.5,24.0,4.7,15.6,41.0,18.95,4.22
2018,9,1,18,30,60.0,9.0,4.6,15.0,10.0,8.19,0.0
2018,9,1,18,45,30.0,4.5,4.5,14.35,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,10.55,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.15,10.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,2,5,45,76.0,12.0,2.2,10.3,16.5,10.91,0.0
2018,9,2,6,0,152.0,24.0,2.4,10.8,33.0,18.94,3.53
2018,9,2,6,15,269.5,37.0,2.3,11.45,73.0,43.52,23.25
2018,9,2,6,30,387.0,50.0,2.2,12.1,113.0,90.05,53.96
2018,9,2,6,45,463.5,59.5,2.15,12.75,162.0,140.09,93.31
2018,9,2,7,0,540.0,69.0,2.1,13.4,211.0,199.75,143.79
2018,9,2,7,15,592.5,76.5,2.05,14.1,263.5,259.56,196.24
2018,9,2,7,30,645.0,84.0,2.0,14.8,316.0,325.2,252.92
2018,9,2,7,45,683.5,89.0,1.9,15.55,368.5,387.87,305.86
2018,9,2,8,0,722.0,94.0,1.8,16.3,421.0,453.84,359.41
2018,9,2,8,15,749.5,97.5,1.85,17.2,470.5,515.25,407.73
2018,9,2,8,30,777.0,101.0,1.9,18.1,520.0,577.32,454.72
2018,9,2,8,45,798.0,104.0,1.9,18.95,566.5,635.94,497.27
2018,9,2,9,0,819.0,107.0,1.9,19.8,613.0,694.41,538.15
2018,9,2,9,15,821.0,115.5,2.0,20.75,651.5,744.09,571.09
2018,9,2,9,30,823.0,124.0,2.1,21.7,690.0,791.33,600.83
2018,9,2,9,45,818.5,134.5,2.15,22.6,721.5,832.63,625.75
2018,9,2,10,0,814.0,145.0,2.2,23.5,753.0,870.63,648.09
2018,9,2,10,15,824.0,146.5,2.25,24.25,782.0,908.92,670.73
2018,9,2,10,30,834.0,148.0,2.3,25.0,811.0,944.56,691.36
2018,9,2,10,45,842.0,148.0,2.35,25.75,833.0,973.89,707.71
2018,9,2,11,0,850.0,148.0,2.4,26.5,855.0,1000.05,721.97
2018,9,2,11,15,855.0,148.5,2.5,27.0,869.5,1020.45,733.79
2018,9,2,11,30,860.0,149.0,2.6,27.5,884.0,1037.29,743.43
2018,9,2,11,45,863.5,148.5,2.65,28.05,890.5,1047.89,748.57
2018,9,2,12,0,867.0,148.0,2.7,28.6,897.0,1054.7,751.48
2018,9,2,12,15,861.0,150.5,2.85,28.85,893.0,1051.27,749.96
2018,9,2,12,30,855.0,153.0,3.0,29.1,889.0,1044.02,746.17
2018,9,2,12,45,845.0,156.5,3.1,29.35,877.0,1030.09,737.78
2018,9,2,13,0,835.0,160.0,3.2,29.6,865.0,1012.6,727.21
2018,9,2,13,15,832.0,157.5,3.35,29.55,847.5,992.28,716.09
2018,9,2,13,30,829.0,155.0,3.5,29.5,830.0,968.52,702.67
2018,9,2,13,45,824.0,152.0,3.65,29.5,805.5,939.08,685.27
2018,9,2,14,0,819.0,149.0,3.8,29.5,781.0,906.56,665.67
2018,9,2,14,15,811.0,145.0,3.9,29.15,749.0,867.51,642.13
2018,9,2,14,30,803.0,141.0,4.0,28.8,717.0,825.96,616.54
2018,9,2,14,45,792.0,136.5,4.1,28.5,679.5,779.25,586.86
2018,9,2,15,0,781.0,132.0,4.2,28.2,642.0,730.73,555.15
2018,9,2,15,15,762.5,128.0,4.2,28.2,598.0,678.07,517.53
2018,9,2,15,30,744.0,124.0,4.2,28.2,554.0,622.37,476.89
2018,9,2,15,45,723.5,118.0,4.45,26.95,507.0,563.19,435.31
2018,9,2,16,0,703.0,112.0,4.7,25.7,460.0,504.35,392.33
2018,9,2,16,15,676.5,104.5,4.75,24.75,410.0,441.77,343.66
2018,9,2,16,30,650.0,97.0,4.8,23.8,360.0,380.87,294.45
2018,9,2,16,45,610.0,89.5,4.9,22.8,309.0,317.1,241.52
2018,9,2,17,0,570.0,82.0,5.0,21.8,258.0,257.31,190.42
2018,9,2,17,15,509.0,72.5,4.9,20.65,207.5,194.98,137.46
2018,9,2,17,30,448.0,63.0,4.8,19.5,157.0,140.0,91.52
2018,9,2,17,45,358.5,51.0,4.75,18.35,112.5,85.63,50.15
2018,9,2,18,0,269.0,39.0,4.7,17.2,68.0,44.73,23.65
2018,9,2,18,15,159.0,23.5,4.55,16.5,38.5,18.58,1.36
2018,9,2,18,30,49.0,8.0,4.4,15.8,9.0,7.28,0.0
2018,9,2,18,45,24.5,4.0,4.3,15.1,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,3,5,45,63.0,11.5,2.35,10.35,15.0,10.46,0.0
2018,9,3,6,0,126.0,23.0,2.6,10.8,30.0,18.14,1.6
2018,9,3,6,15,223.5,37.5,2.7,11.35,66.5,42.4,23.29
2018,9,3,6,30,321.0,52.0,2.8,11.9,103.0,83.62,51.34
2018,9,3,6,45,407.5,62.5,2.85,12.5,152.0,133.94,90.74
2018,9,3,7,0,494.0,73.0,2.9,13.1,201.0,193.51,140.74
2018,9,3,7,15,552.0,80.5,2.9,13.7,253.5,252.24,192.27
2018,9,3,7,30,610.0,88.0,2.9,14.3,306.0,317.54,248.95
2018,9,3,7,45,646.5,94.5,2.85,14.95,357.0,378.89,301.52
2018,9,3,8,0,683.0,101.0,2.8,15.6,408.0,443.41,354.93
2018,9,3,8,15,710.5,105.5,2.8,16.35,457.0,503.82,403.3
2018,9,3,8,30,738.0,110.0,2.8,17.1,506.0,565.59,450.99
2018,9,3,8,45,759.0,114.0,2.8,17.85,552.0,623.65,494.21
2018,9,3,9,0,780.0,118.0,2.8,18.6,598.0,680.02,534.8
2018,9,3,9,15,786.5,125.0,2.85,19.3,636.5,729.67,569.32
2018,9,3,9,30,793.0,132.0,2.9,20.0,675.0,777.38,600.42
2018,9,3,9,45,793.5,140.5,2.95,20.7,707.5,819.49,627.11
2018,9,3,10,0,794.0,149.0,3.0,21.4,740.0,858.77,651.49
2018,9,3,10,15,803.5,151.0,3.1,22.0,768.5,896.47,675.12
2018,9,3,10,30,813.0,153.0,3.2,22.6,797.0,931.58,696.79
2018,9,3,10,45,820.5,154.0,3.3,23.15,819.0,960.94,714.62
2018,9,3,11,0,828.0,155.0,3.4,23.7,841.0,987.2,730.37
2018,9,3,11,15,833.0,155.0,3.5,24.1,855.0,1006.68,742.08
2018,9,3,11,30,838.0,155.0,3.6,24.5,869.0,1022.67,751.61
2018,9,3,11,45,840.0,155.5,3.65,24.85,875.0,1032.58,757.04
2018,9,3,12,0,842.0,156.0,3.7,25.2,881.0,1038.77,760.19
2018,9,3,12,15,845.5,153.5,3.8,25.35,880.0,1039.54,760.92
2018,9,3,12,30,849.0,151.0,3.9,25.5,879.0,1036.52,759.32
2018,9,3,12,45,852.0,147.0,4.0,25.65,870.5,1027.58,753.97
2018,9,3,13,0,855.0,143.0,4.1,25.8,862.0,1014.83,746.24
2018,9,3,13,15,850.5,141.5,4.2,25.7,844.0,993.7,733.77
2018,9,3,13,30,846.0,140.0,4.3,25.6,826.0,969.13,719.02
2018,9,3,13,45,839.5,138.0,4.45,25.45,801.0,938.87,700.78
2018,9,3,14,0,833.0,136.0,4.6,25.3,776.0,905.57,680.52
2018,9,3,14,15,823.0,134.0,4.7,24.85,744.0,866.4,656.61
2018,9,3,14,30,813.0,132.0,4.8,24.4,712.0,824.8,630.61
2018,9,3,14,45,799.5,129.0,4.9,24.0,674.0,777.24,599.77
2018,9,3,15,0,786.0,126.0,5.0,23.6,636.0,728.04,567.1
2018,9,3,15,15,767.5,121.5,5.0,23.6,591.5,672.48,526.25
2018,9,3,15,30,749.0,117.0,5.0,23.6,547.0,617.86,485.12
2018,9,3,15,45,717.5,114.5,5.1,22.15,497.5,555.57,439.83
2018,9,3,16,0,686.0,112.0,5.2,20.7,448.0,494.71,393.78
2018,9,3,16,15,658.5,105.5,5.15,19.85,399.5,433.56,344.6
2018,9,3,16,30,631.0,99.0,5.1,19.0,351.0,374.23,295.22
2018,9,3,16,45,555.5,94.0,5.1,18.15,293.0,301.2,234.09
2018,9,3,17,0,480.0,89.0,5.1,17.3,235.0,233.61,176.7
2018,9,3,17,15,371.0,78.5,4.95,16.5,178.0,165.19,119.88
2018,9,3,17,30,262.0,68.0,4.8,15.7,121.0,110.33,76.05
2018,9,3,17,45,240.0,52.0,4.65,14.95,89.5,73.57,45.77
2018,9,3,18,0,218.0,36.0,4.5,14.2,58.0,39.72,21.11
2018,9,3,18,15,129.0,22.0,4.3,13.8,33.0,17.4,0.0
2018,9,3,18,30,40.0,8.0,4.1,13.4,8.0,7.28,0.0
2018,9,3,18,45,20.0,4.0,3.9,13.05,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,4,5,45,77.5,11.0,2.85,10.8,15.5,10.01,0.0
2018,9,4,6,0,155.0,22.0,3.1,11.3,31.0,17.39,0.0
2018,9,4,6,15,265.0,35.0,3.2,11.9,69.0,42.61,22.06
2018,9,4,6,30,375.0,48.0,3.3,12.5,107.0,88.25,52.7
2018,9,4,6,45,459.5,57.0,3.35,13.1,156.5,138.66,92.3
2018,9,4,7,0,544.0,66.0,3.4,13.7,206.0,199.73,144.0
2018,9,4,7,15,598.0,72.5,3.35,14.35,258.0,259.4,196.82
2018,9,4,7,30,652.0,79.0,3.3,15.0,310.0,325.05,254.18
2018,9,4,7,45,687.5,84.0,3.25,15.65,361.5,386.9,307.48
2018,9,4,8,0,723.0,89.0,3.2,16.3,413.0,451.7,361.37
2018,9,4,8,15,750.0,93.0,3.1,17.1,462.5,513.09,410.41
2018,9,4,8,30,777.0,97.0,3.0,17.9,512.0,575.8,458.52
2018,9,4,8,45,796.0,100.0,2.95,18.65,557.5,633.12,501.0
2018,9,4,9,0,815.0,103.0,2.9,19.4,603.0,690.08,541.72
2018,9,4,9,15,833.5,104.0,2.85,20.2,645.0,743.85,577.57
2018,9,4,9,30,852.0,105.0,2.8,21.0,687.0,796.53,611.06
2018,9,4,9,45,868.0,104.5,2.75,21.75,723.5,837.65,635.88
2018,9,4,10,0,884.0,104.0,2.7,22.5,760.0,882.71,663.0
2018,9,4,10,15,892.5,105.5,2.7,23.2,789.5,920.99,685.52
2018,9,4,10,30,901.0,107.0,2.7,23.9,819.0,956.35,705.85
2018,9,4,10,45,907.0,107.5,2.75,24.6,840.5,985.15,722.13
2018,9,4,11,0,913.0,108.0,2.8,25.3,862.0,1010.54,736.15
2018,9,4,11,15,916.5,109.0,2.85,25.8,876.0,1030.43,747.22
2018,9,4,11,30,920.0,110.0,2.9,26.3,890.0,1046.57,755.96
2018,9,4,11,45,922.0,109.5,3.0,26.85,896.0,1055.75,760.68
2018,9,4,12,0,924.0,109.0,3.1,27.4,902.0,1061.0,763.05
2018,9,4,12,15,924.0,109.5,3.2,27.75,900.5,1061.32,763.03
2018,9,4,12,30,924.0,110.0,3.3,28.1,899.0,1057.67,760.63
2018,9,4,12,45,922.5,109.0,3.4,28.45,889.0,1046.95,753.84
2018,9,4,13,0,921.0,108.0,3.5,28.8,879.0,1032.35,744.7
2018,9,4,13,15,917.0,107.0,3.6,28.85,861.0,1011.49,732.48
2018,9,4,13,30,913.0,106.0,3.7,28.9,843.0,986.99,717.91
2018,9,4,13,45,906.0,105.0,3.85,29.0,817.0,956.21,699.34
2018,9,4,14,0,899.0,104.0,4.0,29.1,791.0,922.23,678.49
2018,9,4,14,15,890.0,102.5,4.1,28.85,758.5,882.98,654.56
2018,9,4,14,30,881.0,101.0,4.2,28.6,726.0,841.06,628.5
2018,9,4,14,45,868.5,99.0,4.3,28.4,687.0,793.43,597.97
2018,9,4,15,0,856.0,97.0,4.4,28.2,648.0,743.89,565.62
2018,9,4,15,15,840.0,94.0,4.4,28.2,604.0,693.44,530.8
2018,9,4,15,30,824.0,91.0,4.4,28.2,560.0,637.1,489.5
2018,9,4,15,45,801.5,88.0,4.5,26.95,511.5,576.23,446.16
2018,9,4,16,0,779.0,85.0,4.6,25.7,463.0,515.69,401.26
2018,9,4,16,15,748.0,81.0,4.6,24.7,411.5,450.69,350.39
2018,9,4,16,30,717.0,77.0,4.6,23.7,360.0,387.7,299.13
2018,9,4,16,45,674.0,72.0,4.6,22.65,308.0,321.32,243.6
2018,9,4,17,0,631.0,67.0,4.6,21.6,256.0,259.42,190.27
2018,9,4,17,15,567.0,60.0,4.45,20.4,204.5,195.24,135.35
2018,9,4,17,30,503.0,53.0,4.3,19.2,153.0,138.68,87.91
2018,9,4,17,45,404.5,43.0,4.2,17.95,108.0,83.68,46.63
2018,9,4,18,0,306.0,33.0,4.1,16.7,63.0,41.44,20.09
2018,9,4,18,15,175.0,19.5,4.05,16.0,34.5,16.34,0.0
2018,9,4,18,30,44.0,6.0,4.0,15.3,6.0,5.46,0.0
2018,9,4,18,45,22.0,3.0,3.9,14.6,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,5,5,45,74.5,11.0,2.75,10.35,15.0,10.01,0.0
2018,9,5,6,0,149.0,22.0,3.0,10.7,30.0,17.42,0.0
2018,9,5,6,15,267.5,35.0,3.1,11.3,68.5,43.23,22.28
2018,9,5,6,30,386.0,48.0,3.2,11.9,107.0,90.17,53.85
2018,9,5,6,45,462.0,57.0,3.3,12.5,155.0,139.93,93.46
2018,9,5,7,0,538.0,66.0,3.4,13.1,203.0,199.24,144.22
2018,9,5,7,15,589.5,72.5,3.35,13.75,254.0,257.87,196.37
2018,9,5,7,30,641.0,79.0,3.3,14.4,305.0,322.17,252.78
2018,9,5,7,45,677.5,84.0,3.3,15.05,356.0,383.84,306.08
2018,9,5,8,0,714.0,89.0,3.3,15.7,407.0,448.59,360.15
2018,9,5,8,15,741.0,93.0,3.3,16.4,456.0,509.45,409.32
2018,9,5,8,30,768.0,97.0,3.3,17.1,505.0,571.71,457.82
2018,9,5,8,45,788.0,100.0,3.35,17.85,550.5,629.23,501.14
2018,9,5,9,0,808.0,103.0,3.4,18.6,596.0,686.51,542.91
2018,9,5,9,15,821.0,106.5,3.45,19.25,636.5,738.54,578.76
2018,9,5,9,30,834.0,110.0,3.5,19.9,677.0,789.07,612.18
2018,9,5,9,45,843.0,112.5,3.55,20.55,711.0,833.42,640.69
2018,9,5,10,0,852.0,115.0,3.6,21.2,745.0,867.86,661.94
2018,9,5,10,15,860.5,117.0,3.7,21.7,774.0,905.6,686.01
2018,9,5,10,30,869.0,119.0,3.8,22.2,803.0,940.53,707.94
2018,9,5,10,45,875.0,119.5,3.9,22.75,824.0,968.51,724.92
2018,9,5,11,0,881.0,120.0,4.0,23.3,845.0,993.18,739.69
2018,9,5,11,15,885.0,121.0,4.15,23.5,859.0,1012.97,752.55
2018,9,5,11,30,889.0,122.0,4.3,23.7,873.0,1029.14,763.11
2018,9,5,11,45,891.5,121.5,4.4,23.95,879.0,1038.5,768.81
2018,9,5,12,0,894.0,121.0,4.5,24.2,885.0,1044.07,772.15
2018,9,5,12,15,895.5,120.0,4.65,24.15,883.5,1044.24,773.68
2018,9,5,12,30,897.0,119.0,4.8,24.1,882.0,1040.54,772.89
2018,9,5,12,45,897.5,117.0,4.95,24.1,872.5,1030.92,768.05
2018,9,5,13,0,898.0,115.0,5.1,24.1,863.0,1017.45,760.7
2018,9,5,13,15,893.5,114.0,5.2,23.85,845.0,996.41,748.58
2018,9,5,13,30,889.0,113.0,5.3,23.6,827.0,971.83,734.04
2018,9,5,13,45,882.0,112.0,5.4,23.35,801.5,941.56,715.45
2018,9,5,14,0,875.0,111.0,5.5,23.1,776.0,908.17,694.54
2018,9,5,14,15,866.0,108.5,5.55,22.65,743.5,868.55,669.25
2018,9,5,14,30,857.0,106.0,5.6,22.2,711.0,826.34,641.8
2018,9,5,14,45,845.0,104.0,5.65,21.7,673.0,785.75,615.28
2018,9,5,15,0,833.0,102.0,5.7,21.2,635.0,736.8,582.16
2018,9,5,15,15,816.0,99.0,5.7,21.2,591.0,681.71,541.76
2018,9,5,15,30,799.0,96.0,5.7,21.2,547.0,625.78,498.78
2018,9,5,15,45,776.5,92.5,5.65,19.7,499.5,565.57,453.91
2018,9,5,16,0,754.0,89.0,5.6,18.2,452.0,505.75,407.53
2018,9,5,16,15,724.0,84.5,5.5,17.4,401.5,442.09,355.18
2018,9,5,16,30,694.0,80.0,5.4,16.6,351.0,380.15,302.5
2018,9,5,16,45,651.5,74.5,5.3,15.8,299.5,315.05,245.86
2018,9,5,17,0,609.0,69.0,5.2,15.0,248.0,254.15,191.55
2018,9,5,17,15,545.0,61.0,5.05,14.35,197.5,190.39,135.29
2018,9,5,17,30,481.0,53.0,4.9,13.7,147.0,134.32,87.05
2018,9,5,17,45,381.5,43.0,4.7,13.0,103.0,80.77,46.09
2018,9,5,18,0,282.0,33.0,4.5,12.3,59.0,40.16,19.85
2018,9,5,18,15,159.5,19.5,4.35,12.0,32.5,15.5,0.0
2018,9,5,18,30,37.0,6.0,4.2,11.7,6.0,5.46,0.0
2018,9,5,18,45,18.5,3.0,4.05,11.4,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,9.75,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,9.65,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,6,5,45,109.5,10.5,2.55,8.95,16.0,9.55,0.0
2018,9,6,6,0,219.0,21.0,2.8,9.4,32.0,17.76,0.0
2018,9,6,6,15,350.5,30.5,2.85,9.95,72.5,44.86,21.17
2018,9,6,6,30,482.0,40.0,2.9,10.5,113.0,94.23,53.3
2018,9,6,6,45,559.5,46.5,2.95,11.1,163.0,148.05,96.58
2018,9,6,7,0,637.0,53.0,3.0,11.7,213.0,212.22,152.3
2018,9,6,7,15,686.0,57.5,2.95,12.35,266.0,274.02,208.18
2018,9,6,7,30,735.0,62.0,2.9,13.0,319.0,341.0,267.71
2018,9,6,7,45,769.0,65.5,2.85,13.65,371.5,405.32,323.72
2018,9,6,8,0,803.0,69.0,2.8,14.3,424.0,472.23,379.77
2018,9,6,8,15,827.0,72.0,2.85,15.1,474.5,535.36,430.79
2018,9,6,8,30,851.0,75.0,2.9,15.9,525.0,596.49,478.43
2018,9,6,8,45,869.0,77.0,2.9,16.65,571.5,655.07,522.29
2018,9,6,9,0,887.0,79.0,2.9,17.4,618.0,713.0,563.48
2018,9,6,9,15,893.0,83.0,3.0,18.1,657.0,763.18,596.98
2018,9,6,9,30,899.0,87.0,3.1,18.8,696.0,811.02,628.3
2018,9,6,9,45,809.5,130.0,3.2,19.5,699.5,825.6,635.82
2018,9,6,10,0,720.0,173.0,3.3,20.2,703.0,828.43,635.4
2018,9,6,10,15,803.5,144.5,3.4,20.75,757.0,893.3,678.7
2018,9,6,10,30,887.0,116.0,3.5,21.3,811.0,955.14,718.71
2018,9,6,10,45,909.0,108.5,3.6,21.9,837.5,990.22,740.04
2018,9,6,11,0,931.0,101.0,3.7,22.5,864.0,1022.46,759.56
2018,9,6,11,15,935.0,101.0,3.75,22.9,878.0,1041.93,770.82
2018,9,6,11,30,939.0,101.0,3.8,23.3,892.0,1057.58,779.71
2018,9,6,11,45,941.5,101.0,3.8,23.65,898.5,1067.78,784.94
2018,9,6,12,0,944.0,101.0,3.8,24.0,905.0,1073.98,787.7
2018,9,6,12,15,946.5,99.5,3.8,24.25,903.5,1074.48,787.22
2018,9,6,12,30,949.0,98.0,3.8,24.5,902.0,1070.89,784.26
2018,9,6,12,45,950.0,95.5,3.8,24.7,892.0,1060.6,777.27
2018,9,6,13,0,951.0,93.0,3.8,24.9,882.0,1046.24,767.79
2018,9,6,13,15,947.5,92.5,3.85,24.95,864.0,1025.68,755.18
2018,9,6,13,30,944.0,92.0,3.9,25.0,846.0,1001.34,740.14
2018,9,6,13,45,939.0,90.0,3.9,25.0,820.0,970.33,720.49
2018,9,6,14,0,934.0,88.0,3.9,25.0,794.0,935.88,698.52
2018,9,6,14,15,926.0,86.5,3.95,24.8,761.5,896.15,673.65
2018,9,6,14,30,918.0,85.0,4.0,24.6,729.0,853.57,646.55
2018,9,6,14,45,907.0,83.5,4.0,24.4,690.0,806.01,615.41
2018,9,6,15,0,896.0,82.0,4.0,24.2,651.0,756.33,582.36
2018,9,6,15,15,881.0,79.5,4.0,24.2,606.5,700.92,544.26
2018,9,6,15,30,866.0,77.0,4.0,24.2,562.0,644.33,502.37
2018,9,6,15,45,846.5,74.0,4.0,23.5,513.5,583.66,457.32
2018,9,6,16,0,827.0,71.0,4.0,22.8,465.0,524.91,411.96
2018,9,6,16,15,800.0,68.0,3.95,22.2,414.0,460.25,360.11
2018,9,6,16,30,773.0,65.0,3.9,21.6,363.0,397.04,307.49
2018,9,6,16,45,733.5,60.5,3.9,20.95,310.0,329.62,250.03
2018,9,6,17,0,694.0,56.0,3.9,20.3,257.0,265.91,194.12
2018,9,6,17,15,632.5,50.5,3.8,19.35,205.0,200.2,137.07
2018,9,6,17,30,571.0,45.0,3.7,18.4,153.0,140.82,86.7
2018,9,6,17,45,469.0,37.0,3.6,17.4,107.0,83.32,43.72
2018,9,6,18,0,367.0,29.0,3.5,16.4,61.0,38.95,16.53
2018,9,6,18,15,211.5,18.0,3.5,15.7,33.5,16.37,0.0
2018,9,6,18,30,56.0,7.0,3.5,15.0,6.0,0.0,0.0
2018,9,6,18,45,28.0,3.5,3.55,14.35,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.1,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,9,7,5,45,107.0,10.0,1.95,9.5,15.0,9.1,0.0
2018,9,7,6,0,214.0,20.0,2.1,10.0,30.0,16.89,0.0
2018,9,7,6,15,356.5,29.5,2.15,10.65,71.5,44.87,20.6
2018,9,7,6,30,499.0,39.0,2.2,11.3,113.0,96.04,53.79
2018,9,7,6,45,575.0,45.0,2.25,11.95,163.0,150.3,97.42
2018,9,7,7,0,651.0,51.0,2.3,12.6,213.0,214.66,153.18
2018,9,7,7,15,699.5,56.0,2.2,13.55,266.5,277.74,209.59
2018,9,7,7,30,748.0,61.0,2.1,14.5,320.0,345.94,269.19
2018,9,7,7,45,781.0,64.0,2.0,15.45,372.5,410.13,323.88
2018,9,7,8,0,814.0,67.0,1.9,16.4,425.0,476.73,378.1
2018,9,7,8,15,838.0,70.5,1.9,17.35,476.0,538.89,426.92
2018,9,7,8,30,862.0,74.0,1.9,18.3,527.0,603.28,475.27
2018,9,7,8,45,880.0,75.5,1.9,19.25,573.5,661.88,517.43
2018,9,7,9,0,898.0,77.0,1.9,20.2,620.0,719.8,556.68
2018,9,7,9,15,909.5,79.0,1.95,21.15,661.0,772.39,589.94
2018,9,7,9,30,921.0,81.0,2.0,22.1,702.0,823.07,621.19
2018,9,7,9,45,929.0,83.5,2.05,23.1,737.5,869.21,648.64
2018,9,7,10,0,937.0,86.0,2.1,24.1,773.0,912.64,673.82
2018,9,7,10,15,944.5,87.0,2.2,24.85,802.0,951.04,696.51
2018,9,7,10,30,952.0,88.0,2.3,25.6,831.0,986.26,716.97
2018,9,7,10,45,957.5,88.5,2.4,26.35,853.0,1015.65,733.56
2018,9,7,11,0,963.0,89.0,2.5,27.1,875.0,1041.39,747.81
2018,9,7,11,15,967.0,89.5,2.6,27.65,889.5,1061.85,759.35
2018,9,7,11,30,971.0,90.0,2.7,28.2,904.0,1078.35,768.48
2018,9,7,11,45,973.0,89.5,2.85,28.7,910.0,1087.67,773.89
2018,9,7,12,0,975.0,89.0,3.0,29.2,916.0,1092.83,776.83
2018,9,7,12,15,974.5,89.0,3.1,29.45,913.5,1091.82,776.33
2018,9,7,12,30,974.0,89.0,3.2,29.7,911.0,1086.61,773.36
2018,9,7,12,45,972.0,89.0,3.35,30.0,900.5,1075.73,767.22
2018,9,7,13,0,970.0,89.0,3.5,30.3,890.0,1060.75,758.56
2018,9,7,13,15,966.5,88.0,3.6,30.25,871.5,1039.21,746.44
2018,9,7,13,30,963.0,87.0,3.7,30.2,853.0,1013.81,731.84
2018,9,7,13,45,957.5,86.0,3.85,30.2,827.0,982.84,713.73
2018,9,7,14,0,952.0,85.0,4.0,30.2,801.0,948.39,693.18
2018,9,7,14,15,944.0,83.5,4.1,29.9,767.5,907.96,668.95
2018,9,7,14,30,936.0,82.0,4.2,29.6,734.0,864.62,642.43
2018,9,7,14,45,925.0,80.0,4.25,29.3,694.5,815.7,611.45
2018,9,7,15,0,914.0,78.0,4.3,29.0,655.0,764.6,578.47
2018,9,7,15,15,899.0,76.0,4.3,29.0,610.0,708.83,540.78
2018,9,7,15,30,884.0,74.0,4.3,29.0,565.0,651.82,499.39
2018,9,7,15,45,864.5,71.5,4.4,27.9,516.0,590.7,455.67
2018,9,7,16,0,845.0,69.0,4.5,26.8,467.0,529.44,409.97
2018,9,7,16,15,817.5,65.0,4.5,25.95,414.5,464.43,358.82
2018,9,7,16,30,790.0,61.0,4.5,25.1,362.0,398.93,305.26
2018,9,7,16,45,750.0,57.0,4.45,24.25,308.5,330.88,247.85
2018,9,7,17,0,710.0,53.0,4.4,23.4,255.0,266.56,191.95
2018,9,7,17,15,648.0,48.0,4.25,22.2,203.0,200.32,135.0
2018,9,7,17,30,586.0,43.0,4.1,21.0,151.0,141.34,85.48
2018,9,7,17,45,482.0,35.5,3.95,19.85,105.0,82.46,42.03
2018,9,7,18,0,378.0,28.0,3.8,18.7,59.0,37.71,14.86
2018,9,7,18,15,217.5,17.0,3.8,17.9,32.0,15.46,0.0
2018,9,7,18,30,57.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,9,7,18,45,28.5,3.0,3.8,16.3,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,8,5,45,115.5,9.5,2.7,10.55,14.5,8.64,0.0
2018,9,8,6,0,231.0,19.0,3.0,11.0,29.0,16.04,0.0
2018,9,8,6,15,375.5,27.5,3.05,11.6,70.5,44.6,19.38
2018,9,8,6,30,520.0,36.0,3.1,12.2,112.0,97.38,53.71
2018,9,8,6,45,593.0,41.5,3.15,12.8,161.5,151.88,97.78
2018,9,8,7,0,666.0,47.0,3.2,13.4,211.0,215.36,153.17
2018,9,8,7,15,711.5,52.0,3.15,14.35,264.0,278.45,210.05
2018,9,8,7,30,757.0,57.0,3.1,15.3,317.0,346.3,269.91
2018,9,8,7,45,787.5,60.5,3.0,16.2,369.0,410.44,325.2
2018,9,8,8,0,818.0,64.0,2.9,17.1,421.0,476.73,379.93
2018,9,8,8,15,839.0,67.0,2.9,18.05,470.5,536.92,427.91
2018,9,8,8,30,860.0,70.0,2.9,19.0,520.0,599.01,475.29
2018,9,8,8,45,875.5,73.0,2.9,19.95,566.0,657.49,518.09
2018,9,8,9,0,891.0,76.0,2.9,20.9,612.0,715.05,557.74
2018,9,8,9,15,901.0,79.0,2.95,21.75,653.0,767.27,591.59
2018,9,8,9,30,911.0,82.0,3.0,22.6,694.0,817.47,623.37
2018,9,8,9,45,917.0,85.5,3.0,23.4,728.5,862.61,650.9
2018,9,8,10,0,923.0,89.0,3.0,24.2,763.0,904.93,676.06
2018,9,8,10,15,929.5,90.5,3.05,24.95,791.5,942.48,698.14
2018,9,8,10,30,936.0,92.0,3.1,25.7,820.0,976.84,717.91
2018,9,8,10,45,940.5,93.0,3.15,26.5,841.0,1005.37,733.57
2018,9,8,11,0,945.0,94.0,3.2,27.3,862.0,1030.27,746.84
2018,9,8,11,15,948.5,95.0,3.25,27.85,876.5,1050.41,757.79
2018,9,8,11,30,952.0,96.0,3.3,28.4,891.0,1066.66,766.33
2018,9,8,11,45,952.5,96.5,3.4,28.95,896.5,1075.32,770.58
2018,9,8,12,0,953.0,97.0,3.5,29.5,902.0,1079.9,772.41
2018,9,8,12,15,955.5,95.0,3.6,29.7,900.0,1079.64,772.4
2018,9,8,12,30,958.0,93.0,3.7,29.9,898.0,1075.25,769.92
2018,9,8,12,45,960.0,90.5,3.85,30.1,888.5,1065.64,764.63
2018,9,8,13,0,962.0,88.0,4.0,30.3,879.0,1051.9,756.77
2018,9,8,13,15,957.5,87.5,4.1,30.2,860.0,1029.98,744.27
2018,9,8,13,30,953.0,87.0,4.2,30.1,841.0,1004.27,729.34
2018,9,8,13,45,947.0,86.0,4.3,30.0,815.0,972.99,710.68
2018,9,8,14,0,941.0,85.0,4.4,29.9,789.0,938.31,689.66
2018,9,8,14,15,934.5,83.5,4.5,29.65,757.0,899.44,666.02
2018,9,8,14,30,928.0,82.0,4.6,29.4,725.0,857.58,640.04
2018,9,8,14,45,917.5,80.5,4.7,29.15,686.0,809.83,609.9
2018,9,8,15,0,907.0,79.0,4.8,28.9,647.0,759.88,577.67
2018,9,8,15,15,891.5,76.5,4.8,28.9,602.0,703.47,539.19
2018,9,8,15,30,876.0,74.0,4.8,28.9,557.0,645.89,496.98
2018,9,8,15,45,858.0,71.0,4.95,27.8,508.5,585.46,453.69
2018,9,8,16,0,840.0,68.0,5.1,26.7,460.0,524.77,408.15
2018,9,8,16,15,814.5,65.0,5.1,25.8,409.0,462.06,358.34
2018,9,8,16,30,789.0,62.0,5.1,24.9,358.0,398.58,305.96
2018,9,8,16,45,750.0,58.0,5.15,24.0,305.0,330.91,248.59
2018,9,8,17,0,711.0,54.0,5.2,23.1,252.0,266.85,192.61
2018,9,8,17,15,647.5,48.0,5.1,21.85,199.5,199.23,134.34
2018,9,8,17,30,584.0,42.0,5.0,20.6,147.0,139.12,83.83
2018,9,8,17,45,472.0,35.0,4.9,19.4,101.5,80.29,40.72
2018,9,8,18,0,360.0,28.0,4.8,18.2,56.0,36.46,13.72
2018,9,8,18,15,194.0,16.0,4.7,17.35,29.5,14.55,0.0
2018,9,8,18,30,28.0,4.0,4.6,16.5,3.0,0.0,0.0
2018,9,8,18,45,14.0,2.0,4.55,15.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,9.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,9,9,5,45,100.0,9.5,1.85,9.6,14.0,8.64,0.0
2018,9,9,6,0,200.0,19.0,2.0,10.0,28.0,17.28,0.0
2018,9,9,6,15,345.5,29.0,2.1,10.7,68.5,45.16,20.33
2018,9,9,6,30,491.0,39.0,2.2,11.4,109.0,96.82,54.52
2018,9,9,6,45,570.0,46.0,2.3,12.1,160.0,152.32,99.28
2018,9,9,7,0,649.0,53.0,2.4,12.8,211.0,218.21,156.29
2018,9,9,7,15,699.0,58.0,2.35,13.45,264.5,281.84,213.43
2018,9,9,7,30,749.0,63.0,2.3,14.1,318.0,350.77,274.05
2018,9,9,7,45,783.0,66.0,2.2,14.8,371.0,415.59,329.71
2018,9,9,8,0,817.0,69.0,2.1,15.5,424.0,482.93,385.08
2018,9,9,8,15,840.0,72.0,2.05,16.4,474.0,546.38,434.98
2018,9,9,8,30,863.0,75.0,2.0,17.3,524.0,607.49,480.99
2018,9,9,8,45,880.0,78.0,1.95,18.2,571.0,667.13,523.86
2018,9,9,9,0,897.0,81.0,1.9,19.1,618.0,725.97,563.6
2018,9,9,9,15,909.5,83.0,1.95,20.05,659.5,779.24,597.39
2018,9,9,9,30,922.0,85.0,2.0,21.0,701.0,830.66,629.21
2018,9,9,9,45,931.0,86.5,2.0,21.9,736.5,876.51,656.27
2018,9,9,10,0,940.0,88.0,2.0,22.8,772.0,919.7,681.06
2018,9,9,10,15,934.5,94.5,2.0,23.7,796.5,952.42,698.59
2018,9,9,10,30,929.0,101.0,2.0,24.6,821.0,981.17,713.43
2018,9,9,10,45,945.5,96.5,2.05,25.45,846.0,1014.91,732.06
2018,9,9,11,0,962.0,92.0,2.1,26.3,871.0,1045.48,748.47
2018,9,9,11,15,964.5,93.0,2.15,27.05,884.5,1064.83,758.1
2018,9,9,11,30,967.0,94.0,2.2,27.8,898.0,1080.19,765.39
2018,9,9,11,45,968.0,94.0,2.25,28.5,903.5,1088.84,768.8
2018,9,9,12,0,969.0,94.0,2.3,29.2,909.0,1093.34,769.82
2018,9,9,12,15,965.0,95.5,2.5,29.45,905.0,1090.24,769.48
2018,9,9,12,30,961.0,97.0,2.7,29.7,901.0,1083.0,766.59
2018,9,9,12,45,954.5,99.0,2.85,29.95,889.0,1069.73,759.44
2018,9,9,13,0,948.0,101.0,3.0,30.2,877.0,1052.53,749.84
2018,9,9,13,15,943.5,100.5,3.2,30.15,858.0,1030.74,738.63
2018,9,9,13,30,939.0,100.0,3.4,30.1,839.0,1005.22,724.88
2018,9,9,13,45,931.5,99.5,3.6,30.05,812.5,973.35,706.79
2018,9,9,14,0,924.0,99.0,3.8,30.0,786.0,938.22,686.29
2018,9,9,14,15,914.5,97.0,3.9,29.75,752.0,896.69,661.2
2018,9,9,14,30,905.0,95.0,4.0,29.5,718.0,852.44,633.93
2018,9,9,14,45,891.5,93.5,4.1,29.2,678.0,803.16,602.87
2018,9,9,15,0,878.0,92.0,4.2,28.9,638.0,752.01,569.94
2018,9,9,15,15,861.0,89.5,4.2,28.9,593.0,700.01,534.29
2018,9,9,15,30,844.0,87.0,4.2,28.9,548.0,642.19,492.04
2018,9,9,15,45,820.5,84.0,4.35,27.8,498.5,579.42,447.21
2018,9,9,16,0,797.0,81.0,4.5,26.7,449.0,517.06,400.75
2018,9,9,16,15,765.5,76.5,4.6,25.8,396.5,450.14,348.45
2018,9,9,16,30,734.0,72.0,4.7,24.9,344.0,385.29,295.61
2018,9,9,16,45,688.5,67.0,4.75,24.0,291.0,317.19,238.44
2018,9,9,17,0,643.0,62.0,4.8,23.1,238.0,253.79,183.66
2018,9,9,17,15,574.5,54.5,4.8,21.9,186.5,187.66,127.35
2018,9,9,17,30,506.0,47.0,4.8,20.7,135.0,129.81,79.35
2018,9,9,17,45,394.0,36.5,4.75,19.5,91.0,73.61,38.33
2018,9,9,18,0,282.0,26.0,4.7,18.3,47.0,31.6,10.74
2018,9,9,18,15,150.5,14.5,4.65,17.5,24.5,13.19,0.0
2018,9,9,18,30,19.0,3.0,4.6,16.7,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,4.5,15.9,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
