Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,10,5,45,89.5,9.0,2.05,9.5,12.5,0.0,0.0
2018,9,10,6,0,179.0,18.0,2.2,9.9,25.0,16.37,0.0
2018,9,10,6,15,316.5,28.5,2.25,10.55,64.0,43.82,19.66
2018,9,10,6,30,454.0,39.0,2.3,11.2,103.0,93.31,53.12
2018,9,10,6,45,532.0,47.0,2.3,11.85,152.5,147.32,96.81
2018,9,10,7,0,610.0,55.0,2.3,12.5,202.0,211.07,151.96
2018,9,10,7,15,661.0,60.5,2.15,13.25,254.5,273.26,207.54
2018,9,10,7,30,712.0,66.0,2.0,14.0,307.0,341.24,266.89
2018,9,10,7,45,746.0,71.0,1.85,14.7,359.5,406.01,322.05
2018,9,10,8,0,780.0,76.0,1.7,15.4,412.0,473.43,376.87
2018,9,10,8,15,804.5,79.5,1.6,16.25,462.0,536.28,425.72
2018,9,10,8,30,829.0,83.0,1.5,17.1,512.0,599.91,472.82
2018,9,10,8,45,846.5,86.5,1.4,18.0,558.5,659.36,514.54
2018,9,10,9,0,864.0,90.0,1.3,18.9,605.0,713.69,550.47
2018,9,10,9,15,881.0,90.5,1.35,19.8,647.0,767.22,584.29
2018,9,10,9,30,898.0,91.0,1.4,20.7,689.0,819.35,616.42
2018,9,10,9,45,912.0,91.0,1.4,21.6,725.5,866.75,644.11
2018,9,10,10,0,926.0,91.0,1.4,22.5,762.0,911.92,669.78
2018,9,10,10,15,933.0,92.5,1.45,23.3,790.5,949.91,691.33
2018,9,10,10,30,940.0,94.0,1.5,24.1,819.0,984.71,710.68
2018,9,10,10,45,945.0,95.0,1.6,24.9,840.5,1013.68,726.96
2018,9,10,11,0,950.0,96.0,1.7,25.7,862.0,1039.02,740.95
2018,9,10,11,15,953.0,96.5,1.8,26.35,875.5,1058.04,751.48
2018,9,10,11,30,956.0,97.0,1.9,27.0,889.0,1073.12,759.67
2018,9,10,11,45,958.0,97.0,2.0,27.65,895.0,1082.61,764.51
2018,9,10,12,0,960.0,97.0,2.1,28.3,901.0,1087.99,766.97
2018,9,10,12,15,955.5,99.0,2.15,28.75,897.0,1084.84,764.28
2018,9,10,12,30,951.0,101.0,2.2,29.2,893.0,1077.59,759.28
2018,9,10,12,45,944.0,103.5,2.3,29.7,881.0,1064.34,751.18
2018,9,10,13,0,937.0,106.0,2.4,30.2,869.0,1047.22,740.78
2018,9,10,13,15,931.5,105.5,2.5,30.3,849.5,1024.56,728.12
2018,9,10,13,30,926.0,105.0,2.6,30.4,830.0,998.25,713.14
2018,9,10,13,45,918.5,103.0,2.75,30.55,802.5,964.99,693.9
2018,9,10,14,0,911.0,101.0,2.9,30.7,775.0,928.51,672.35
2018,9,10,14,15,900.5,100.0,3.05,30.55,741.5,887.54,648.3
2018,9,10,14,30,890.0,99.0,3.2,30.4,708.0,843.98,622.08
2018,9,10,14,45,876.5,97.0,3.35,30.25,668.0,794.67,591.43
2018,9,10,15,0,863.0,95.0,3.5,30.1,628.0,748.55,562.38
2018,9,10,15,15,845.5,92.5,3.5,30.1,583.0,691.93,523.7
2018,9,10,15,30,828.0,90.0,3.5,30.1,538.0,634.46,482.21
2018,9,10,15,45,804.0,86.0,3.8,29.2,488.5,571.08,437.5
2018,9,10,16,0,780.0,82.0,4.1,28.3,439.0,508.24,391.04
2018,9,10,16,15,746.5,78.0,4.25,27.3,387.0,441.82,339.64
2018,9,10,16,30,713.0,74.0,4.4,26.3,335.0,377.71,287.91
2018,9,10,16,45,665.0,68.5,4.55,25.3,282.0,309.62,231.44
2018,9,10,17,0,617.0,63.0,4.7,24.3,229.0,246.45,177.46
2018,9,10,17,15,544.5,55.5,4.85,22.75,178.5,181.13,122.57
2018,9,10,17,30,472.0,48.0,5.0,21.2,128.0,124.63,76.28
2018,9,10,17,45,356.0,37.5,5.15,19.7,85.5,70.42,37.12
2018,9,10,18,0,240.0,27.0,5.3,18.2,43.0,30.91,9.43
2018,9,10,18,15,126.5,14.5,5.25,17.3,22.5,13.19,0.0
2018,9,10,18,30,13.0,2.0,5.2,16.4,2.0,0.0,0.0
2018,9,10,18,45,6.5,1.0,5.15,15.45,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.95,14.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.4,12.95,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.55,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,9,11,5,45,91.5,8.5,2.75,9.4,12.0,0.0,0.0
2018,9,11,6,0,183.0,17.0,2.9,9.7,24.0,15.46,0.0
2018,9,11,6,15,323.5,27.5,2.9,10.25,63.0,43.87,19.02
2018,9,11,6,30,464.0,38.0,2.9,10.8,102.0,94.36,53.53
2018,9,11,6,45,540.5,45.5,2.95,11.35,151.0,148.35,97.57
2018,9,11,7,0,617.0,53.0,3.0,11.9,200.0,211.85,153.03
2018,9,11,7,15,665.0,59.5,2.9,12.8,252.5,274.97,209.85
2018,9,11,7,30,713.0,66.0,2.8,13.7,305.0,342.75,269.55
2018,9,11,7,45,743.5,71.0,2.7,14.55,356.5,406.12,324.17
2018,9,11,8,0,774.0,76.0,2.6,15.4,408.0,471.7,378.32
2018,9,11,8,15,796.0,81.0,2.55,16.2,457.5,534.46,428.23
2018,9,11,8,30,818.0,86.0,2.5,17.0,507.0,597.75,476.45
2018,9,11,8,45,832.5,90.5,2.5,17.85,552.5,655.78,518.94
2018,9,11,9,0,847.0,95.0,2.5,18.7,598.0,712.91,559.2
2018,9,11,9,15,858.5,98.5,2.55,19.45,638.0,765.47,593.63
2018,9,11,9,30,870.0,102.0,2.6,20.2,678.0,810.12,621.88
2018,9,11,9,45,877.5,105.5,2.7,20.95,712.5,854.77,650.09
2018,9,11,10,0,885.0,109.0,2.8,21.7,747.0,896.82,676.13
2018,9,11,10,15,892.0,110.5,2.9,22.3,775.0,933.46,698.64
2018,9,11,10,30,899.0,112.0,3.0,22.9,803.0,967.06,718.99
2018,9,11,10,45,903.5,113.5,3.1,23.45,823.5,995.04,735.68
2018,9,11,11,0,908.0,115.0,3.2,24.0,844.0,1019.51,750.07
2018,9,11,11,15,912.0,115.0,3.3,24.45,857.5,1038.25,761.05
2018,9,11,11,30,916.0,115.0,3.4,24.9,871.0,1053.22,769.7
2018,9,11,11,45,918.0,115.5,3.55,25.35,877.0,1062.86,775.4
2018,9,11,12,0,920.0,116.0,3.7,25.8,883.0,1068.55,778.68
2018,9,11,12,15,931.0,109.0,3.8,26.1,883.0,1071.29,780.27
2018,9,11,12,30,942.0,102.0,3.9,26.4,883.0,1069.85,779.3
2018,9,11,12,45,954.5,93.5,4.05,26.7,876.0,1063.97,775.95
2018,9,11,13,0,967.0,85.0,4.2,27.0,869.0,1053.63,769.8
2018,9,11,13,15,963.5,84.5,4.3,26.9,850.5,1032.27,757.41
2018,9,11,13,30,960.0,84.0,4.4,26.8,832.0,1007.07,742.54
2018,9,11,13,45,955.0,82.5,4.55,26.7,805.5,975.66,723.74
2018,9,11,14,0,950.0,81.0,4.7,26.6,779.0,940.77,702.83
2018,9,11,14,15,942.5,79.5,4.85,26.2,746.0,900.43,678.78
2018,9,11,14,30,935.0,78.0,5.0,25.8,713.0,857.18,652.23
2018,9,11,14,45,924.5,76.0,5.2,25.35,673.5,808.33,621.54
2018,9,11,15,0,914.0,74.0,5.4,24.9,634.0,757.28,588.49
2018,9,11,15,15,898.5,71.5,5.4,24.9,588.5,700.32,548.55
2018,9,11,15,30,883.0,69.0,5.4,24.9,543.0,642.2,504.8
2018,9,11,15,45,863.0,66.5,5.6,23.45,494.0,580.63,460.03
2018,9,11,16,0,843.0,64.0,5.8,22.0,445.0,519.02,412.95
2018,9,11,16,15,815.0,60.5,5.75,21.1,393.0,452.88,358.88
2018,9,11,16,30,787.0,57.0,5.7,20.2,341.0,389.32,304.81
2018,9,11,16,45,745.5,53.0,5.7,19.25,288.0,320.98,245.33
2018,9,11,17,0,704.0,49.0,5.7,18.3,235.0,256.61,187.71
2018,9,11,17,15,635.0,44.0,5.5,17.35,183.5,189.48,128.57
2018,9,11,17,30,566.0,39.0,5.3,16.4,132.0,130.55,78.44
2018,9,11,17,45,433.0,31.0,5.15,15.45,87.0,70.77,34.92
2018,9,11,18,0,300.0,23.0,5.0,14.5,42.0,28.23,5.32
2018,9,11,18,15,150.0,11.5,4.95,14.0,21.0,10.46,0.0
2018,9,11,18,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.35,10.7,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.95,9.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.45,9.4,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,12,5,45,9.0,3.5,3.3,9.65,4.0,0.0,0.0
2018,9,12,6,0,18.0,7.0,3.4,9.8,8.0,6.37,0.0
2018,9,12,6,15,36.5,21.5,3.5,10.35,25.5,21.51,9.62
2018,9,12,6,30,55.0,36.0,3.6,10.9,43.0,40.02,25.7
2018,9,12,6,45,52.0,46.5,3.7,11.5,56.0,53.37,37.89
2018,9,12,7,0,49.0,57.0,3.8,12.1,69.0,66.34,49.83
2018,9,12,7,15,126.5,87.0,3.8,12.75,127.0,123.03,96.77
2018,9,12,7,30,204.0,117.0,3.8,13.4,185.0,194.57,156.61
2018,9,12,7,45,277.5,136.0,3.75,14.05,244.5,259.27,210.55
2018,9,12,8,0,351.0,155.0,3.7,14.7,304.0,332.44,270.7
2018,9,12,8,15,518.5,136.5,3.65,15.45,386.5,436.02,354.42
2018,9,12,8,30,686.0,118.0,3.6,16.2,469.0,554.06,447.32
2018,9,12,8,45,693.0,127.5,3.55,16.95,509.5,606.25,486.01
2018,9,12,9,0,700.0,137.0,3.5,17.7,550.0,657.22,522.77
2018,9,12,9,15,658.5,161.5,3.5,18.4,571.5,685.83,541.31
2018,9,12,9,30,617.0,186.0,3.5,19.1,593.0,708.28,554.82
2018,9,12,9,45,707.5,162.5,3.5,19.75,652.5,786.07,610.18
2018,9,12,10,0,798.0,139.0,3.5,20.4,712.0,862.2,660.72
2018,9,12,10,15,626.0,217.0,3.65,20.8,677.0,820.86,629.01
2018,9,12,10,30,454.0,295.0,3.8,21.2,642.0,756.18,578.07
2018,9,12,10,45,384.5,330.0,3.9,21.55,629.5,724.62,553.33
2018,9,12,11,0,315.0,365.0,4.0,21.9,617.0,703.28,535.19
2018,9,12,11,15,379.0,350.0,4.1,22.05,658.0,756.64,574.76
2018,9,12,11,30,443.0,335.0,4.2,22.2,699.0,825.36,623.87
2018,9,12,11,45,521.0,305.5,4.35,22.35,736.0,877.79,662.22
2018,9,12,12,0,599.0,276.0,4.5,22.5,773.0,927.76,698.83
2018,9,12,12,15,496.0,297.5,4.55,22.5,708.0,845.44,639.6
2018,9,12,12,30,393.0,319.0,4.6,22.5,643.0,760.92,578.5
2018,9,12,12,45,487.5,295.5,4.7,22.45,692.0,826.21,628.4
2018,9,12,13,0,582.0,272.0,4.8,22.4,741.0,886.68,673.65
2018,9,12,13,15,610.5,252.0,4.9,22.3,734.0,885.5,674.66
2018,9,12,13,30,639.0,232.0,5.0,22.2,727.0,877.28,671.24
2018,9,12,13,45,588.5,240.5,5.05,22.05,684.5,816.19,628.31
2018,9,12,14,0,538.0,249.0,5.1,21.9,642.0,760.67,588.82
2018,9,12,14,15,455.0,258.0,5.15,21.45,580.0,678.61,529.29
2018,9,12,14,30,372.0,267.0,5.2,21.0,518.0,587.96,462.31
2018,9,12,14,45,259.0,266.0,5.25,20.55,436.0,482.5,381.72
2018,9,12,15,0,146.0,265.0,5.3,20.1,354.0,374.7,297.42
2018,9,12,15,15,142.5,244.0,5.3,20.1,325.5,342.8,273.14
2018,9,12,15,30,139.0,223.0,5.3,20.1,297.0,311.02,248.45
2018,9,12,15,45,202.0,197.5,5.3,18.7,294.0,313.4,252.79
2018,9,12,16,0,265.0,172.0,5.3,17.3,291.0,315.95,256.27
2018,9,12,16,15,297.5,147.5,5.25,16.65,265.5,289.61,234.5
2018,9,12,16,30,330.0,123.0,5.2,16.0,240.0,259.14,208.07
2018,9,12,16,45,236.0,110.5,5.2,15.35,187.5,192.67,152.56
2018,9,12,17,0,142.0,98.0,5.2,14.7,135.0,134.08,104.14
2018,9,12,17,15,98.5,77.0,5.05,14.2,100.0,94.57,70.91
2018,9,12,17,30,55.0,56.0,4.9,13.7,65.0,60.85,43.21
2018,9,12,17,45,42.0,37.5,4.75,13.15,43.0,38.1,23.76
2018,9,12,18,0,29.0,19.0,4.6,12.6,21.0,17.26,0.34
2018,9,12,18,15,14.5,9.5,4.5,12.4,10.5,8.64,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.45,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,6.0,3.45,10.0,6.5,0.0,0.0
2018,9,13,6,0,30.0,12.0,3.6,10.2,13.0,10.91,0.0
2018,9,13,6,15,100.5,29.0,3.7,10.7,40.5,32.06,15.26
2018,9,13,6,30,171.0,46.0,3.8,11.2,68.0,64.78,41.26
2018,9,13,6,45,275.5,58.5,3.95,11.75,113.5,111.33,77.52
2018,9,13,7,0,380.0,71.0,4.1,12.3,159.0,169.63,126.0
2018,9,13,7,15,537.0,67.0,4.05,12.9,225.5,244.27,188.42
2018,9,13,7,30,694.0,63.0,4.0,13.5,292.0,334.79,265.06
2018,9,13,7,45,743.0,64.5,3.95,14.05,346.5,401.43,323.13
2018,9,13,8,0,792.0,66.0,3.9,14.6,401.0,472.33,382.89
2018,9,13,8,15,816.5,69.0,3.85,15.25,450.5,535.21,434.19
2018,9,13,8,30,841.0,72.0,3.8,15.9,500.0,595.77,481.87
2018,9,13,8,45,858.5,73.5,3.75,16.55,545.0,652.89,525.18
2018,9,13,9,0,876.0,75.0,3.7,17.2,590.0,709.29,565.33
2018,9,13,9,15,887.5,78.0,3.65,17.75,630.5,761.81,600.71
2018,9,13,9,30,899.0,81.0,3.6,18.3,671.0,812.46,634.03
2018,9,13,9,45,907.0,83.5,3.6,18.9,705.5,857.48,662.88
2018,9,13,10,0,915.0,86.0,3.6,19.5,740.0,899.84,689.47
2018,9,13,10,15,922.5,87.0,3.6,19.85,768.5,937.19,712.94
2018,9,13,10,30,930.0,88.0,3.6,20.2,797.0,971.41,734.11
2018,9,13,10,45,934.5,89.0,3.6,20.55,817.5,999.44,750.97
2018,9,13,11,0,939.0,90.0,3.6,20.9,838.0,1023.84,765.4
2018,9,13,11,15,942.5,90.5,3.7,21.1,851.5,1042.94,777.53
2018,9,13,11,30,946.0,91.0,3.8,21.3,865.0,1058.13,787.19
2018,9,13,11,45,948.0,91.0,3.95,21.5,870.5,1067.27,793.35
2018,9,13,12,0,950.0,91.0,4.1,21.7,876.0,1072.33,796.97
2018,9,13,12,15,951.5,90.0,4.2,21.7,873.5,1071.66,797.22
2018,9,13,12,30,953.0,89.0,4.3,21.7,871.0,1066.86,794.89
2018,9,13,12,45,953.5,87.0,4.45,21.7,860.5,1055.81,788.85
2018,9,13,13,0,954.0,85.0,4.6,21.7,850.0,1040.69,780.64
2018,9,13,13,15,951.0,83.5,4.65,21.6,831.5,1018.72,767.3
2018,9,13,13,30,948.0,82.0,4.7,21.5,813.0,992.94,751.4
2018,9,13,13,45,939.0,82.5,4.8,21.4,786.0,960.22,731.09
2018,9,13,14,0,930.0,83.0,4.9,21.3,759.0,924.31,708.39
2018,9,13,14,15,841.5,111.0,4.95,21.05,701.5,855.08,661.83
2018,9,13,14,30,753.0,139.0,5.0,20.8,644.0,783.81,613.0
2018,9,13,14,45,678.0,153.0,5.05,20.55,587.5,708.01,558.96
2018,9,13,15,0,603.0,167.0,5.1,20.3,531.0,635.2,504.52
2018,9,13,15,15,685.5,130.0,5.1,20.3,514.5,622.43,496.63
2018,9,13,15,30,768.0,93.0,5.1,20.3,498.0,597.27,478.21
2018,9,13,15,45,795.5,79.0,5.0,19.55,463.5,556.0,446.4
2018,9,13,16,0,823.0,65.0,4.9,18.8,429.0,507.51,407.47
2018,9,13,16,15,793.0,61.5,4.8,18.3,377.5,443.12,353.67
2018,9,13,16,30,763.0,58.0,4.7,17.8,326.0,378.48,297.95
2018,9,13,16,45,722.0,53.5,4.55,17.25,274.0,311.24,238.64
2018,9,13,17,0,681.0,49.0,4.4,16.7,222.0,247.98,181.46
2018,9,13,17,15,606.5,43.5,4.05,16.0,171.0,180.75,122.33
2018,9,13,17,30,532.0,38.0,3.7,15.3,120.0,122.5,73.11
2018,9,13,17,45,400.0,30.0,3.35,14.55,78.0,65.6,31.76
2018,9,13,18,0,268.0,22.0,3.0,13.8,36.0,25.58,0.0
2018,9,13,18,15,134.0,11.0,2.95,13.35,18.0,10.01,0.0
2018,9,13,18,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,9.75,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,8.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,14,5,45,13.5,5.5,1.85,8.0,6.0,0.0,0.0
2018,9,14,6,0,27.0,11.0,1.9,8.4,12.0,10.01,0.0
2018,9,14,6,15,105.0,27.5,2.15,9.15,40.0,31.18,14.05
2018,9,14,6,30,183.0,44.0,2.4,9.9,68.0,66.55,42.35
2018,9,14,6,45,273.0,57.0,2.65,10.65,110.5,110.07,76.82
2018,9,14,7,0,363.0,70.0,2.9,11.4,153.0,165.16,123.11
2018,9,14,7,15,374.0,87.5,2.8,11.95,192.0,211.03,164.96
2018,9,14,7,30,385.0,105.0,2.7,12.5,231.0,258.0,206.81
2018,9,14,7,45,393.0,124.5,2.65,13.1,271.5,306.56,248.65
2018,9,14,8,0,401.0,144.0,2.6,13.7,312.0,355.53,289.35
2018,9,14,8,15,514.0,136.0,2.5,14.3,378.5,435.04,353.46
2018,9,14,8,30,627.0,128.0,2.4,14.9,445.0,530.84,428.25
2018,9,14,8,45,613.5,145.5,2.3,15.55,479.5,574.65,459.92
2018,9,14,9,0,600.0,163.0,2.2,16.2,514.0,615.33,488.3
2018,9,14,9,15,600.5,176.0,2.15,16.95,548.0,658.93,518.1
2018,9,14,9,30,601.0,189.0,2.1,17.7,582.0,700.58,545.54
2018,9,14,9,45,650.0,182.0,2.05,18.5,627.5,760.5,586.14
2018,9,14,10,0,699.0,175.0,2.0,19.3,673.0,821.14,625.1
2018,9,14,10,15,698.0,185.5,2.0,19.95,699.0,855.45,645.41
2018,9,14,10,30,697.0,196.0,2.0,20.6,725.0,886.87,663.77
2018,9,14,10,45,748.0,177.5,2.0,21.25,759.0,934.06,692.42
2018,9,14,11,0,799.0,159.0,2.0,21.9,793.0,973.23,715.19
2018,9,14,11,15,756.0,181.5,2.1,22.25,789.0,975.22,715.72
2018,9,14,11,30,713.0,204.0,2.2,22.6,785.0,965.95,709.41
2018,9,14,11,45,759.0,185.5,2.25,23.0,807.0,998.13,729.63
2018,9,14,12,0,805.0,167.0,2.3,23.4,829.0,1019.64,742.49
2018,9,14,12,15,859.0,140.0,2.4,23.6,844.0,1044.38,758.72
2018,9,14,12,30,913.0,113.0,2.5,23.8,859.0,1053.14,764.77
2018,9,14,12,45,913.5,110.5,2.65,24.0,848.5,1041.9,758.8
2018,9,14,13,0,914.0,108.0,2.8,24.2,838.0,1026.74,750.47
2018,9,14,13,15,911.0,105.5,2.95,24.15,818.5,1004.32,738.13
2018,9,14,13,30,908.0,103.0,3.1,24.1,799.0,978.24,723.3
2018,9,14,13,45,894.0,104.5,3.2,24.1,770.0,942.92,701.64
2018,9,14,14,0,880.0,106.0,3.3,24.1,741.0,904.84,677.95
2018,9,14,14,15,888.0,96.0,3.45,23.9,712.0,870.53,657.39
2018,9,14,14,30,896.0,86.0,3.6,23.7,683.0,832.28,633.73
2018,9,14,14,45,889.0,82.0,3.75,23.45,644.5,785.25,603.59
2018,9,14,15,0,882.0,78.0,3.9,23.2,606.0,735.85,571.18
2018,9,14,15,15,844.5,79.5,3.9,23.2,554.5,669.62,524.37
2018,9,14,15,30,807.0,81.0,3.9,23.2,503.0,608.03,477.84
2018,9,14,15,45,798.5,74.0,4.05,22.35,458.0,551.34,435.81
2018,9,14,16,0,790.0,67.0,4.2,21.5,413.0,493.6,391.02
2018,9,14,16,15,632.0,84.5,4.2,20.85,339.5,392.08,309.88
2018,9,14,16,30,474.0,102.0,4.2,20.2,266.0,302.05,236.9
2018,9,14,16,45,362.5,94.5,4.25,19.5,207.5,225.09,173.73
2018,9,14,17,0,251.0,87.0,4.3,18.8,149.0,157.26,118.19
2018,9,14,17,15,218.0,69.5,4.2,18.0,114.0,115.73,82.6
2018,9,14,17,30,185.0,52.0,4.1,17.2,79.0,78.49,51.28
2018,9,14,17,45,115.5,34.5,4.0,16.4,49.0,42.55,23.6
2018,9,14,18,0,46.0,17.0,3.9,15.6,19.0,15.47,0.0
2018,9,14,18,15,23.0,8.5,3.85,15.1,9.5,7.73,0.0
2018,9,14,18,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.55,10.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.45,8.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.35,8.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.45,8.8,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,9,15,5,45,79.5,7.5,3.95,9.45,9.5,0.0,0.0
2018,9,15,6,0,159.0,15.0,4.1,9.7,19.0,13.64,0.0
2018,9,15,6,15,317.5,24.5,4.25,10.2,56.5,42.66,15.52
2018,9,15,6,30,476.0,34.0,4.4,10.7,94.0,95.33,53.31
2018,9,15,6,45,559.0,40.5,4.6,11.2,143.0,151.04,99.25
2018,9,15,7,0,642.0,47.0,4.8,11.7,192.0,216.63,157.11
2018,9,15,7,15,693.5,51.5,4.8,12.25,244.5,280.08,215.42
2018,9,15,7,30,745.0,56.0,4.8,12.8,297.0,348.98,277.64
2018,9,15,7,45,779.0,59.5,4.8,13.35,349.5,414.17,335.55
2018,9,15,8,0,813.0,63.0,4.8,13.9,402.0,481.89,393.57
2018,9,15,8,15,837.5,65.5,4.8,14.45,452.0,542.84,444.3
2018,9,15,8,30,862.0,68.0,4.8,15.0,502.0,606.42,495.25
2018,9,15,8,45,881.0,70.0,4.75,15.55,548.5,666.1,541.29
2018,9,15,9,0,900.0,72.0,4.7,16.1,595.0,725.16,583.85
2018,9,15,9,15,911.0,74.5,4.7,16.6,636.0,777.77,620.1
2018,9,15,9,30,922.0,77.0,4.7,17.1,677.0,828.37,654.28
2018,9,15,9,45,929.5,80.0,4.65,17.6,712.0,874.34,684.23
2018,9,15,10,0,937.0,83.0,4.6,18.1,747.0,917.51,711.73
2018,9,15,10,15,945.0,83.5,4.65,18.45,775.5,955.32,736.3
2018,9,15,10,30,953.0,84.0,4.7,18.8,804.0,989.93,758.54
2018,9,15,10,45,959.0,84.0,4.75,19.15,825.0,1018.67,776.66
2018,9,15,11,0,965.0,84.0,4.8,19.5,846.0,1043.73,792.29
2018,9,15,11,15,968.0,84.5,4.85,19.7,859.0,1062.57,804.21
2018,9,15,11,30,971.0,85.0,4.9,19.9,872.0,1077.38,813.54
2018,9,15,11,45,973.0,84.5,4.95,20.05,877.0,1085.94,818.95
2018,9,15,12,0,975.0,84.0,5.0,20.2,882.0,1090.32,821.73
2018,9,15,12,15,974.5,83.5,5.05,20.2,878.5,1087.94,820.6
2018,9,15,12,30,974.0,83.0,5.1,20.2,875.0,1081.35,816.81
2018,9,15,12,45,971.5,82.5,5.2,20.2,863.5,1068.58,809.41
2018,9,15,13,0,969.0,82.0,5.3,20.2,852.0,1051.73,799.31
2018,9,15,13,15,965.5,81.5,5.3,20.1,833.0,1029.92,785.38
2018,9,15,13,30,962.0,81.0,5.3,20.0,814.0,1004.27,768.86
2018,9,15,13,45,956.5,80.0,5.3,19.95,787.5,972.51,747.94
2018,9,15,14,0,951.0,79.0,5.3,19.9,761.0,937.3,724.56
2018,9,15,14,15,943.5,77.0,5.3,19.7,727.5,895.99,697.14
2018,9,15,14,30,936.0,75.0,5.3,19.5,694.0,851.76,667.4
2018,9,15,14,45,924.5,73.5,5.25,19.3,654.0,802.33,633.27
2018,9,15,15,0,913.0,72.0,5.2,19.1,614.0,750.81,597.22
2018,9,15,15,15,896.5,70.0,5.2,19.1,568.5,693.51,556.1
2018,9,15,15,30,880.0,68.0,5.2,19.1,523.0,635.18,510.9
2018,9,15,15,45,859.5,65.0,5.15,18.45,474.0,572.73,462.16
2018,9,15,16,0,839.0,62.0,5.1,17.8,425.0,510.35,411.71
2018,9,15,16,15,810.0,59.0,5.05,17.25,373.5,446.07,357.7
2018,9,15,16,30,781.0,56.0,5.0,16.7,322.0,381.38,301.45
2018,9,15,16,45,736.0,51.5,4.95,16.2,268.5,311.74,239.66
2018,9,15,17,0,691.0,47.0,4.9,15.7,215.0,246.57,180.43
2018,9,15,17,15,616.5,41.0,4.7,15.0,164.0,178.41,120.11
2018,9,15,17,30,542.0,35.0,4.5,14.3,113.0,119.28,69.95
2018,9,15,17,45,391.0,27.0,4.35,13.55,71.0,60.77,27.64
2018,9,15,18,0,240.0,19.0,4.2,12.8,29.0,21.66,0.0
2018,9,15,18,15,120.0,9.5,4.1,12.35,14.5,8.64,0.0
2018,9,15,18,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,5,45,86.5,7.0,1.8,7.5,9.0,0.0,0.0
2018,9,16,6,0,173.0,14.0,1.9,7.9,18.0,12.73,0.0
2018,9,16,6,15,338.5,23.0,2.15,8.75,56.0,42.99,14.32
2018,9,16,6,30,504.0,32.0,2.4,9.6,94.0,98.13,54.46
2018,9,16,6,45,587.0,38.0,2.65,10.4,144.0,154.8,101.32
2018,9,16,7,0,670.0,44.0,2.9,11.2,194.0,221.72,160.23
2018,9,16,7,15,720.0,48.0,2.8,11.85,246.5,285.92,218.92
2018,9,16,7,30,770.0,52.0,2.7,12.5,299.0,355.33,280.91
2018,9,16,7,45,803.5,55.5,2.6,13.15,352.0,420.3,337.6
2018,9,16,8,0,837.0,59.0,2.5,13.8,405.0,488.63,394.63
2018,9,16,8,15,860.0,61.0,2.45,14.45,455.0,551.47,445.2
2018,9,16,8,30,883.0,63.0,2.4,15.1,505.0,614.76,494.0
2018,9,16,8,45,900.0,65.0,2.35,15.75,551.0,674.15,537.91
2018,9,16,9,0,917.0,67.0,2.3,16.4,597.0,732.66,577.75
2018,9,16,9,15,929.5,68.0,2.25,17.0,638.0,785.42,611.88
2018,9,16,9,30,942.0,69.0,2.2,17.6,679.0,836.24,643.89
2018,9,16,9,45,951.0,71.0,2.2,18.15,714.5,883.06,673.02
2018,9,16,10,0,960.0,73.0,2.2,18.7,750.0,927.12,699.83
2018,9,16,10,15,966.5,74.0,2.2,19.2,778.0,964.78,722.13
2018,9,16,10,30,973.0,75.0,2.2,19.7,806.0,999.07,742.03
2018,9,16,10,45,977.5,75.0,2.2,20.25,826.5,1026.75,757.32
2018,9,16,11,0,982.0,75.0,2.2,20.8,847.0,1050.62,770.15
2018,9,16,11,15,984.5,75.5,2.25,21.15,860.0,1069.14,780.8
2018,9,16,11,30,987.0,76.0,2.3,21.5,873.0,1083.55,788.96
2018,9,16,11,45,988.0,76.5,2.35,21.9,878.0,1092.25,793.5
2018,9,16,12,0,989.0,77.0,2.4,22.3,883.0,1096.69,795.51
2018,9,16,12,15,987.5,77.5,2.5,22.5,879.5,1094.32,794.6
2018,9,16,12,30,986.0,78.0,2.6,22.7,876.0,1087.69,791.15
2018,9,16,12,45,982.0,78.5,2.7,22.95,864.0,1074.35,783.36
2018,9,16,13,0,978.0,79.0,2.8,23.2,852.0,1056.92,773.04
2018,9,16,13,15,973.5,79.0,2.9,23.25,832.5,1034.45,760.1
2018,9,16,13,30,969.0,79.0,3.0,23.3,813.0,1008.15,744.63
2018,9,16,13,45,962.5,77.5,3.1,23.35,785.5,974.61,724.29
2018,9,16,14,0,956.0,76.0,3.2,23.4,758.0,937.67,701.51
2018,9,16,14,15,947.0,75.0,3.35,23.2,724.0,895.96,676.22
2018,9,16,14,30,938.0,74.0,3.5,23.0,690.0,851.44,648.53
2018,9,16,14,45,926.0,72.5,3.6,22.85,650.0,801.47,616.09
2018,9,16,15,0,914.0,71.0,3.7,22.7,610.0,749.44,581.62
2018,9,16,15,15,897.5,69.0,3.7,22.7,564.5,692.04,541.87
2018,9,16,15,30,881.0,67.0,3.7,22.7,519.0,633.61,498.04
2018,9,16,15,45,858.0,64.5,4.0,21.8,469.0,570.19,451.29
2018,9,16,16,0,835.0,62.0,4.3,20.9,419.0,507.12,402.52
2018,9,16,16,15,803.0,58.5,4.35,20.2,366.5,441.16,348.64
2018,9,16,16,30,771.0,55.0,4.4,19.5,314.0,375.14,292.6
2018,9,16,16,45,723.0,51.0,4.45,18.8,261.0,305.67,232.11
2018,9,16,17,0,675.0,47.0,4.5,18.1,208.0,241.04,174.33
2018,9,16,17,15,597.0,41.0,4.35,17.2,157.5,173.26,115.28
2018,9,16,17,30,519.0,35.0,4.2,16.3,107.0,114.96,66.61
2018,9,16,17,45,368.0,26.5,4.1,15.4,66.5,57.81,25.34
2018,9,16,18,0,217.0,18.0,4.0,14.5,26.0,19.97,0.0
2018,9,16,18,15,108.5,9.0,3.9,13.9,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,5,45,81.5,7.0,2.0,8.65,8.5,0.0,0.0
2018,9,17,6,0,163.0,14.0,2.1,9.0,17.0,12.73,0.0
2018,9,17,6,15,324.5,23.0,2.4,9.7,53.5,42.62,13.19
2018,9,17,6,30,486.0,32.0,2.7,10.4,90.0,96.65,53.68
2018,9,17,6,45,570.0,38.5,3.0,11.15,139.5,152.96,100.23
2018,9,17,7,0,654.0,45.0,3.3,11.9,189.0,219.68,158.85
2018,9,17,7,15,705.0,48.5,3.25,12.45,241.0,282.76,216.61
2018,9,17,7,30,756.0,52.0,3.2,13.0,293.0,351.15,277.93
2018,9,17,7,45,789.5,56.0,3.15,13.55,345.5,417.3,335.9
2018,9,17,8,0,823.0,60.0,3.1,14.1,398.0,483.87,392.08
2018,9,17,8,15,846.5,62.5,3.05,14.7,447.5,546.76,443.16
2018,9,17,8,30,870.0,65.0,3.0,15.3,497.0,610.18,492.6
2018,9,17,8,45,887.0,67.0,2.95,15.85,543.0,668.88,536.71
2018,9,17,9,0,904.0,69.0,2.9,16.4,589.0,726.73,576.95
2018,9,17,9,15,914.0,71.5,2.95,17.0,629.0,778.67,611.7
2018,9,17,9,30,924.0,74.0,3.0,17.6,669.0,828.51,644.36
2018,9,17,9,45,929.5,78.0,3.0,18.15,703.5,873.9,673.19
2018,9,17,10,0,935.0,82.0,3.0,18.7,738.0,916.34,699.56
2018,9,17,10,15,942.5,82.5,3.05,19.2,766.0,953.49,722.52
2018,9,17,10,30,950.0,83.0,3.1,19.7,794.0,987.41,743.15
2018,9,17,10,45,955.0,83.5,3.2,20.2,814.5,1015.51,760.22
2018,9,17,11,0,960.0,84.0,3.3,20.7,835.0,1039.92,774.86
2018,9,17,11,15,963.0,84.5,3.4,21.0,848.0,1058.5,786.31
2018,9,17,11,30,966.0,85.0,3.5,21.3,861.0,1073.06,795.25
2018,9,17,11,45,967.0,85.0,3.6,21.65,865.5,1080.95,799.8
2018,9,17,12,0,968.0,85.0,3.7,22.0,870.0,1084.66,801.79
2018,9,17,12,15,966.5,85.5,3.85,22.05,866.5,1082.21,801.21
2018,9,17,12,30,965.0,86.0,4.0,22.1,863.0,1075.59,798.03
2018,9,17,12,45,961.0,86.5,4.15,22.2,851.0,1062.35,790.41
2018,9,17,13,0,957.0,87.0,4.3,22.3,839.0,1045.11,780.21
2018,9,17,13,15,953.0,86.0,4.45,22.15,819.5,1022.27,767.02
2018,9,17,13,30,949.0,85.0,4.6,22.0,800.0,995.66,751.68
2018,9,17,13,45,943.5,83.5,4.7,21.9,773.5,963.48,731.9
2018,9,17,14,0,938.0,82.0,4.8,21.8,747.0,927.91,709.59
2018,9,17,14,15,930.5,80.5,4.9,21.45,714.0,887.43,684.25
2018,9,17,14,30,923.0,79.0,5.0,21.1,681.0,844.09,656.49
2018,9,17,14,45,911.5,77.0,5.1,20.75,641.0,794.47,623.68
2018,9,17,15,0,900.0,75.0,5.2,20.4,601.0,742.81,588.74
2018,9,17,15,15,883.0,72.5,5.2,20.4,555.5,685.1,547.23
2018,9,17,15,30,866.0,70.0,5.2,20.4,510.0,626.47,501.87
2018,9,17,15,45,844.5,67.5,5.25,19.3,461.0,564.66,454.76
2018,9,17,16,0,823.0,65.0,5.3,18.2,412.0,505.32,407.51
2018,9,17,16,15,793.0,60.5,5.2,17.45,360.0,437.62,350.93
2018,9,17,16,30,763.0,56.0,5.1,16.7,308.0,371.88,293.92
2018,9,17,16,45,714.0,52.0,5.05,16.0,255.5,302.57,232.5
2018,9,17,17,0,665.0,48.0,5.0,15.3,203.0,238.23,174.13
2018,9,17,17,15,584.0,41.5,4.75,14.55,152.5,170.03,114.1
2018,9,17,17,30,503.0,35.0,4.5,13.8,102.0,111.73,65.09
2018,9,17,17,45,339.5,25.5,4.3,13.0,62.0,53.69,22.62
2018,9,17,18,0,176.0,16.0,4.1,12.2,22.0,17.2,0.0
2018,9,17,18,15,88.0,8.0,3.95,11.8,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.3,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,8.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,5,45,62.0,7.0,1.85,7.85,8.0,0.0,0.0
2018,9,18,6,0,124.0,14.0,1.9,8.2,16.0,12.73,0.0
2018,9,18,6,15,276.5,25.0,2.2,8.9,51.0,41.97,12.59
2018,9,18,6,30,429.0,36.0,2.5,9.6,86.0,93.77,53.74
2018,9,18,6,45,518.5,43.0,2.75,10.3,134.0,148.22,98.66
2018,9,18,7,0,608.0,50.0,3.0,11.0,182.0,213.82,156.0
2018,9,18,7,15,663.0,55.0,2.95,11.6,234.0,277.11,213.56
2018,9,18,7,30,718.0,60.0,2.9,12.2,286.0,346.25,275.14
2018,9,18,7,45,754.5,63.5,2.8,12.75,338.0,411.1,331.77
2018,9,18,8,0,791.0,67.0,2.7,13.3,390.0,478.77,388.5
2018,9,18,8,15,817.0,70.0,2.65,13.9,440.0,542.46,439.95
2018,9,18,8,30,843.0,73.0,2.6,14.5,490.0,603.66,487.56
2018,9,18,8,45,861.5,76.0,2.55,15.1,536.0,663.11,531.93
2018,9,18,9,0,880.0,79.0,2.5,15.7,582.0,721.91,572.98
2018,9,18,9,15,894.5,80.5,2.5,16.3,623.0,775.02,608.15
2018,9,18,9,30,909.0,82.0,2.5,16.9,664.0,826.47,641.46
2018,9,18,9,45,919.5,82.5,2.45,17.45,698.5,871.46,669.36
2018,9,18,10,0,930.0,83.0,2.4,18.0,733.0,913.89,695.03
2018,9,18,10,15,937.0,84.0,2.45,18.55,760.5,950.92,717.6
2018,9,18,10,30,944.0,85.0,2.5,19.1,788.0,984.71,737.86
2018,9,18,10,45,948.5,85.5,2.5,19.6,808.0,1012.12,753.43
2018,9,18,11,0,953.0,86.0,2.5,20.1,828.0,1035.82,766.56
2018,9,18,11,15,955.5,86.5,2.5,20.5,840.5,1053.7,776.23
2018,9,18,11,30,958.0,87.0,2.5,20.9,853.0,1067.59,783.44
2018,9,18,11,45,959.0,87.0,2.55,21.3,857.5,1075.32,787.39
2018,9,18,12,0,960.0,87.0,2.6,21.7,862.0,1078.91,788.87
2018,9,18,12,15,958.0,87.5,2.65,21.95,858.0,1075.87,786.72
2018,9,18,12,30,956.0,88.0,2.7,22.2,854.0,1068.69,782.13
2018,9,18,12,45,952.0,88.5,2.75,22.5,842.0,1055.44,773.61
2018,9,18,13,0,948.0,89.0,2.8,22.8,830.0,1038.23,762.68
2018,9,18,13,15,944.0,88.0,2.95,22.85,810.5,1015.46,749.87
2018,9,18,13,30,940.0,87.0,3.1,22.9,791.0,988.96,734.5
2018,9,18,13,45,934.0,86.0,3.2,23.0,764.5,957.03,714.85
2018,9,18,14,0,928.0,85.0,3.3,23.1,738.0,921.78,692.82
2018,9,18,14,15,919.0,83.5,3.45,22.9,704.5,880.29,667.38
2018,9,18,14,30,910.0,82.0,3.6,22.7,671.0,836.08,639.61
2018,9,18,14,45,896.5,80.0,3.7,22.5,630.5,785.39,606.49
2018,9,18,15,0,883.0,78.0,3.8,22.3,590.0,732.88,571.46
2018,9,18,15,15,865.0,75.5,3.8,22.3,544.5,675.25,530.79
2018,9,18,15,30,847.0,73.0,3.8,22.3,499.0,616.84,486.65
2018,9,18,15,45,821.5,70.5,4.05,21.4,449.5,556.6,441.74
2018,9,18,16,0,796.0,68.0,4.3,20.5,400.0,493.58,392.68
2018,9,18,16,15,759.0,64.5,4.4,19.7,348.0,425.27,337.07
2018,9,18,16,30,722.0,61.0,4.5,18.9,296.0,359.76,281.49
2018,9,18,16,45,667.0,56.5,4.6,18.1,243.5,290.34,221.22
2018,9,18,17,0,612.0,52.0,4.7,17.3,191.0,226.73,164.63
2018,9,18,17,15,522.0,45.0,4.75,16.25,142.0,159.51,106.84
2018,9,18,17,30,432.0,38.0,4.8,15.2,93.0,103.44,60.77
2018,9,18,17,45,278.0,26.5,4.85,14.2,55.5,48.94,19.85
2018,9,18,18,0,124.0,15.0,4.9,13.2,18.0,15.32,0.0
2018,9,18,18,15,62.0,7.5,4.8,12.6,9.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,8.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,9,19,5,45,37.5,5.5,1.2,7.15,6.0,0.0,0.0
2018,9,19,6,0,75.0,11.0,1.2,7.5,12.0,10.04,0.0
2018,9,19,6,15,218.5,25.0,1.45,8.3,46.0,38.66,10.37
2018,9,19,6,30,362.0,39.0,1.7,9.1,80.0,88.68,52.33
2018,9,19,6,45,459.0,47.5,1.95,9.95,127.5,141.97,95.88
2018,9,19,7,0,556.0,56.0,2.2,10.8,175.0,207.46,152.32
2018,9,19,7,15,617.0,61.5,2.05,11.45,227.0,270.13,208.46
2018,9,19,7,30,678.0,67.0,1.9,12.1,279.0,339.52,269.22
2018,9,19,7,45,719.5,71.5,1.7,12.75,331.5,405.08,325.11
2018,9,19,8,0,761.0,76.0,1.5,13.4,384.0,474.47,381.47
2018,9,19,8,15,789.0,79.5,1.4,14.25,434.0,538.31,431.05
2018,9,19,8,30,817.0,83.0,1.3,15.1,484.0,603.26,479.06
2018,9,19,8,45,837.5,85.5,1.2,15.95,530.0,662.86,520.87
2018,9,19,9,0,858.0,88.0,1.1,16.8,576.0,722.05,559.75
2018,9,19,9,15,872.5,90.5,1.2,17.75,617.0,770.38,590.42
2018,9,19,9,30,887.0,93.0,1.3,18.7,658.0,821.99,622.9
2018,9,19,9,45,897.5,95.0,1.45,19.7,693.0,867.78,651.33
2018,9,19,10,0,908.0,97.0,1.6,20.7,728.0,911.08,677.77
2018,9,19,10,15,916.0,98.0,1.8,21.65,756.0,948.28,700.64
2018,9,19,10,30,924.0,99.0,2.0,22.6,784.0,982.36,721.29
2018,9,19,10,45,929.5,99.5,2.15,23.55,804.5,1010.19,737.17
2018,9,19,11,0,935.0,100.0,2.3,24.5,825.0,1034.42,750.72
2018,9,19,11,15,938.0,101.0,2.45,25.0,838.0,1053.0,761.99
2018,9,19,11,30,941.0,102.0,2.6,25.5,851.0,1067.66,770.88
2018,9,19,11,45,942.0,102.5,2.7,26.0,855.5,1075.74,775.16
2018,9,19,12,0,943.0,103.0,2.8,26.5,860.0,1079.75,777.04
2018,9,19,12,15,942.0,102.5,2.85,26.75,856.0,1076.52,774.75
2018,9,19,12,30,941.0,102.0,2.9,27.0,852.0,1069.22,770.09
2018,9,19,12,45,938.5,101.5,2.95,27.3,840.0,1056.38,761.91
2018,9,19,13,0,936.0,101.0,3.0,27.6,828.0,1039.6,751.36
2018,9,19,13,15,931.0,100.0,3.0,27.65,808.0,1016.0,736.83
2018,9,19,13,30,926.0,99.0,3.0,27.7,788.0,988.75,720.05
2018,9,19,13,45,919.0,97.5,3.05,27.8,761.0,955.63,699.68
2018,9,19,14,0,912.0,96.0,3.1,27.9,734.0,919.29,677.1
2018,9,19,14,15,902.0,94.0,3.15,27.8,699.5,876.85,650.78
2018,9,19,14,30,892.0,92.0,3.2,27.7,665.0,831.82,622.41
2018,9,19,14,45,878.0,89.5,3.25,27.65,624.5,780.85,589.39
2018,9,19,15,0,864.0,87.0,3.3,27.6,584.0,733.15,558.17
2018,9,19,15,15,844.5,85.0,3.3,27.6,538.5,675.22,517.79
2018,9,19,15,30,825.0,83.0,3.3,27.6,493.0,616.69,474.79
2018,9,19,15,45,798.0,79.0,3.3,27.1,443.0,551.46,426.39
2018,9,19,16,0,771.0,75.0,3.3,26.6,393.0,487.18,376.91
2018,9,19,16,15,733.0,70.5,2.95,25.75,340.5,418.68,322.28
2018,9,19,16,30,695.0,66.0,2.6,24.9,288.0,353.45,268.38
2018,9,19,16,45,638.0,60.5,2.3,24.0,236.0,283.88,209.98
2018,9,19,17,0,581.0,55.0,2.0,23.1,184.0,220.45,155.57
2018,9,19,17,15,489.5,46.5,2.05,21.85,135.5,153.47,100.21
2018,9,19,17,30,398.0,38.0,2.1,20.6,87.0,97.93,56.09
2018,9,19,17,45,253.0,26.0,2.2,19.35,51.5,45.79,16.27
2018,9,19,18,0,108.0,14.0,2.3,18.1,16.0,14.02,0.0
2018,9,19,18,15,54.0,7.0,2.6,17.55,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
