Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,21,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,10,6,15,89.0,11.5,0.95,8.8,16.0,18.38,0.0
2018,10,10,6,30,178.0,23.0,1.1,9.3,32.0,53.68,0.0
2018,10,10,6,45,305.0,34.0,1.2,9.8,71.0,110.3,72.17
2018,10,10,7,0,432.0,45.0,1.3,10.3,110.0,178.24,131.07
2018,10,10,7,15,511.0,52.5,1.25,10.7,157.5,241.99,187.98
2018,10,10,7,30,590.0,60.0,1.2,11.1,205.0,314.64,251.62
2018,10,10,7,45,641.0,65.0,1.15,11.5,253.5,380.15,308.12
2018,10,10,8,0,692.0,70.0,1.1,11.9,302.0,450.25,366.08
2018,10,10,8,15,728.0,73.5,1.0,12.5,349.5,512.52,415.07
2018,10,10,8,30,764.0,77.0,0.9,13.1,397.0,578.45,464.45
2018,10,10,8,45,790.5,79.0,0.8,13.65,441.0,637.81,506.71
2018,10,10,9,0,817.0,81.0,0.7,14.2,485.0,697.3,546.06
2018,10,10,9,15,838.0,82.0,0.75,14.85,524.5,751.17,581.1
2018,10,10,9,30,859.0,83.0,0.8,15.5,564.0,797.21,610.1
2018,10,10,9,45,877.0,81.5,0.8,16.1,597.5,842.54,637.53
2018,10,10,10,0,895.0,80.0,0.8,16.7,631.0,885.91,663.13
2018,10,10,10,15,903.0,81.0,0.85,17.3,656.5,920.92,683.81
2018,10,10,10,30,911.0,82.0,0.9,17.9,682.0,952.84,702.45
2018,10,10,10,45,916.0,83.5,0.95,18.5,700.5,979.21,717.48
2018,10,10,11,0,921.0,85.0,1.0,19.1,719.0,1002.0,730.29
2018,10,10,11,15,923.5,85.0,1.05,19.5,729.0,1016.85,738.73
2018,10,10,11,30,926.0,85.0,1.1,19.9,739.0,1027.83,744.95
2018,10,10,11,45,926.5,85.0,1.15,20.3,741.5,1032.89,747.62
2018,10,10,12,0,927.0,85.0,1.2,20.7,744.0,1033.96,748.02
2018,10,10,12,15,924.5,85.0,1.3,20.9,738.0,1028.05,745.68
2018,10,10,12,30,922.0,85.0,1.4,21.1,732.0,1018.2,740.99
2018,10,10,12,45,916.5,85.0,1.5,21.25,718.0,1001.56,732.15
2018,10,10,13,0,911.0,85.0,1.6,21.4,704.0,981.22,720.96
2018,10,10,13,15,904.0,84.5,1.7,21.4,682.5,955.31,706.49
2018,10,10,13,30,897.0,84.0,1.8,21.4,661.0,926.04,689.7
2018,10,10,13,45,887.5,82.5,1.95,21.35,632.5,890.21,668.95
2018,10,10,14,0,878.0,81.0,2.1,21.3,604.0,851.56,645.86
2018,10,10,14,15,864.0,79.5,2.3,21.15,569.5,806.64,618.52
2018,10,10,14,30,850.0,78.0,2.5,21.0,535.0,759.71,588.97
2018,10,10,14,45,831.0,76.0,2.65,20.8,494.5,712.46,558.19
2018,10,10,15,0,812.0,74.0,2.8,20.6,454.0,657.96,521.19
2018,10,10,15,15,786.5,71.0,2.8,20.6,409.0,597.46,475.57
2018,10,10,15,30,761.0,68.0,2.8,20.6,364.0,537.29,428.79
2018,10,10,15,45,722.5,64.5,3.15,19.7,316.0,470.32,377.22
2018,10,10,16,0,684.0,61.0,3.5,18.8,268.0,405.82,324.98
2018,10,10,16,15,624.5,56.0,3.6,18.05,219.0,335.28,265.26
2018,10,10,16,30,565.0,51.0,3.7,17.3,170.0,269.29,207.47
2018,10,10,16,45,470.5,44.0,3.8,16.5,124.5,197.16,144.63
2018,10,10,17,0,376.0,37.0,3.9,15.7,79.0,136.07,91.02
2018,10,10,17,15,230.0,24.0,4.0,14.95,45.5,69.04,24.03
2018,10,10,17,30,84.0,11.0,4.1,14.2,12.0,18.91,0.0
2018,10,10,17,45,42.0,5.5,4.25,13.45,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,8.65,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,11,6,15,60.0,10.0,1.15,8.45,13.0,14.5,0.0
2018,10,11,6,30,120.0,20.0,1.3,9.1,26.0,41.84,0.0
2018,10,11,6,45,247.5,34.0,1.5,9.7,64.5,97.66,63.69
2018,10,11,7,0,375.0,48.0,1.7,10.3,103.0,165.61,122.36
2018,10,11,7,15,415.5,58.0,1.7,10.85,140.5,215.53,168.36
2018,10,11,7,30,456.0,68.0,1.7,11.4,178.0,269.81,217.25
2018,10,11,7,45,339.0,85.5,1.75,11.9,177.5,259.93,213.14
2018,10,11,8,0,222.0,103.0,1.8,12.4,177.0,229.52,189.59
2018,10,11,8,15,213.0,126.5,1.65,13.0,206.0,262.94,217.19
2018,10,11,8,30,204.0,150.0,1.5,13.6,235.0,295.05,242.42
2018,10,11,8,45,465.5,126.5,1.35,14.2,347.5,468.31,381.69
2018,10,11,9,0,727.0,103.0,1.2,14.8,460.0,660.53,525.66
2018,10,11,9,15,766.5,101.0,1.0,15.45,503.5,718.31,560.66
2018,10,11,9,30,806.0,99.0,0.8,16.1,547.0,779.95,597.55
2018,10,11,9,45,831.5,95.5,0.6,16.8,581.5,828.04,623.11
2018,10,11,10,0,857.0,92.0,0.4,17.5,616.0,874.59,646.44
2018,10,11,10,15,866.5,93.5,0.5,18.0,642.0,902.32,663.39
2018,10,11,10,30,876.0,95.0,0.6,18.5,668.0,935.22,683.97
2018,10,11,10,45,882.5,95.5,0.7,19.0,686.0,961.0,699.9
2018,10,11,11,0,889.0,96.0,0.8,19.5,704.0,983.4,713.83
2018,10,11,11,15,894.0,96.0,0.9,19.85,715.5,1000.22,724.73
2018,10,11,11,30,899.0,96.0,1.0,20.2,727.0,1013.34,733.47
2018,10,11,11,45,901.5,95.5,1.1,20.5,730.0,1019.6,738.17
2018,10,11,12,0,904.0,95.0,1.2,20.8,733.0,1022.0,740.61
2018,10,11,12,15,904.0,94.0,1.3,21.0,728.0,1017.42,739.06
2018,10,11,12,30,904.0,93.0,1.4,21.2,723.0,1008.96,735.19
2018,10,11,12,45,903.0,91.5,1.5,21.4,710.5,995.08,727.92
2018,10,11,13,0,902.0,90.0,1.6,21.6,698.0,977.44,718.28
2018,10,11,13,15,896.5,88.0,1.7,21.7,676.5,951.3,703.34
2018,10,11,13,30,891.0,86.0,1.8,21.8,655.0,921.77,686.09
2018,10,11,13,45,882.5,84.0,1.85,21.85,627.0,886.37,664.31
2018,10,11,14,0,874.0,82.0,1.9,21.9,599.0,848.12,640.42
2018,10,11,14,15,861.0,80.5,2.0,21.85,564.5,804.15,612.97
2018,10,11,14,30,848.0,79.0,2.1,21.8,530.0,764.39,587.97
2018,10,11,14,45,829.5,76.5,2.2,21.7,489.5,710.75,552.61
2018,10,11,15,0,811.0,74.0,2.3,21.6,449.0,656.08,515.56
2018,10,11,15,15,785.0,71.0,2.3,21.6,404.0,595.34,470.27
2018,10,11,15,30,759.0,68.0,2.3,21.6,359.0,534.99,423.84
2018,10,11,15,45,720.5,64.0,2.25,21.15,311.0,467.62,370.93
2018,10,11,16,0,682.0,60.0,2.2,20.7,263.0,402.75,318.02
2018,10,11,16,15,622.5,55.0,1.95,19.85,214.0,332.49,259.17
2018,10,11,16,30,563.0,50.0,1.7,19.0,165.0,266.75,202.35
2018,10,11,16,45,467.5,42.0,1.45,18.1,119.5,193.61,139.71
2018,10,11,17,0,372.0,34.0,1.2,17.2,74.0,131.84,86.17
2018,10,11,17,15,226.5,22.0,1.35,16.5,42.5,65.72,15.4
2018,10,11,17,30,81.0,10.0,1.5,15.8,11.0,17.6,0.0
2018,10,11,17,45,40.5,5.0,1.65,15.15,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,6,15,91.0,9.5,1.05,9.45,13.5,16.94,0.0
2018,10,12,6,30,182.0,19.0,1.1,10.0,27.0,50.68,0.0
2018,10,12,6,45,321.5,29.5,1.2,10.55,66.5,110.44,70.12
2018,10,12,7,0,461.0,40.0,1.3,11.1,106.0,182.21,132.74
2018,10,12,7,15,540.5,46.5,1.4,11.85,153.5,246.58,190.31
2018,10,12,7,30,620.0,53.0,1.5,12.6,201.0,319.9,254.64
2018,10,12,7,45,671.0,58.0,1.65,13.3,250.5,385.49,311.68
2018,10,12,8,0,722.0,63.0,1.8,14.0,300.0,457.08,371.53
2018,10,12,8,15,756.0,66.5,1.85,15.05,347.5,521.29,422.62
2018,10,12,8,30,790.0,70.0,1.9,16.1,395.0,587.18,472.89
2018,10,12,8,45,815.0,72.0,2.0,17.15,439.0,646.51,516.59
2018,10,12,9,0,840.0,74.0,2.1,18.2,483.0,705.8,557.29
2018,10,12,9,15,862.0,75.0,2.1,18.85,523.5,755.07,589.39
2018,10,12,9,30,884.0,76.0,2.1,19.5,564.0,808.83,624.03
2018,10,12,9,45,901.5,75.0,2.1,20.15,598.0,855.02,652.63
2018,10,12,10,0,919.0,74.0,2.1,20.8,632.0,899.11,679.37
2018,10,12,10,15,928.0,75.0,2.25,21.5,658.5,935.56,701.97
2018,10,12,10,30,937.0,76.0,2.4,22.2,685.0,968.87,722.4
2018,10,12,10,45,942.5,76.5,2.55,22.9,703.5,994.91,737.95
2018,10,12,11,0,948.0,77.0,2.7,23.6,722.0,1017.29,751.16
2018,10,12,11,15,951.5,77.5,2.8,24.0,733.0,1033.91,761.07
2018,10,12,11,30,955.0,78.0,2.9,24.4,744.0,1046.58,768.57
2018,10,12,11,45,957.0,78.0,3.0,24.8,747.5,1053.12,772.24
2018,10,12,12,0,959.0,78.0,3.1,25.2,751.0,1055.56,773.45
2018,10,12,12,15,957.5,78.0,3.2,25.4,745.0,1050.4,770.5
2018,10,12,12,30,956.0,78.0,3.3,25.6,739.0,1041.16,765.08
2018,10,12,12,45,952.5,77.5,3.35,25.8,725.5,1025.35,755.09
2018,10,12,13,0,949.0,77.0,3.4,26.0,712.0,1005.64,742.69
2018,10,12,13,15,944.0,76.5,3.4,26.05,691.5,980.75,727.02
2018,10,12,13,30,939.0,76.0,3.4,26.1,671.0,952.27,709.03
2018,10,12,13,45,930.0,74.5,3.45,26.15,642.0,915.63,685.85
2018,10,12,14,0,921.0,73.0,3.5,26.2,613.0,875.99,660.49
2018,10,12,14,15,908.0,71.5,3.5,26.1,577.5,830.34,630.83
2018,10,12,14,30,895.0,70.0,3.5,26.0,542.0,782.47,599.28
2018,10,12,14,45,877.5,67.5,3.5,25.85,500.5,728.18,562.79
2018,10,12,15,0,860.0,65.0,3.5,25.7,459.0,672.67,524.76
2018,10,12,15,15,834.5,62.5,3.5,25.7,413.0,611.18,479.28
2018,10,12,15,30,809.0,60.0,3.5,25.7,367.0,553.74,434.82
2018,10,12,15,45,773.5,56.5,3.15,24.9,318.0,486.04,381.66
2018,10,12,16,0,738.0,53.0,2.8,24.1,269.0,420.45,328.21
2018,10,12,16,15,683.5,48.5,2.55,22.75,219.5,348.36,268.65
2018,10,12,16,30,629.0,44.0,2.3,21.4,170.0,281.39,211.09
2018,10,12,16,45,535.5,37.0,2.0,20.1,123.0,206.01,146.53
2018,10,12,17,0,442.0,30.0,1.7,18.8,76.0,143.51,91.48
2018,10,12,17,15,273.5,20.0,1.85,18.0,43.5,70.8,6.03
2018,10,12,17,30,105.0,10.0,2.0,17.2,11.0,20.02,0.0
2018,10,12,17,45,52.5,5.0,2.15,16.45,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,13,6,15,118.5,9.5,1.45,8.3,14.5,8.64,0.0
2018,10,13,6,30,237.0,19.0,1.6,9.1,29.0,53.26,0.0
2018,10,13,6,45,390.0,27.0,1.8,9.9,70.0,123.16,76.82
2018,10,13,7,0,543.0,35.0,2.0,10.7,111.0,198.59,143.97
2018,10,13,7,15,620.0,40.0,2.1,11.45,160.0,265.64,205.03
2018,10,13,7,30,697.0,45.0,2.2,12.2,209.0,341.0,272.14
2018,10,13,7,45,743.0,49.5,2.3,12.95,259.5,409.47,332.22
2018,10,13,8,0,789.0,54.0,2.4,13.7,310.0,481.75,393.05
2018,10,13,8,15,819.5,56.5,2.4,14.7,358.0,542.46,441.93
2018,10,13,8,30,850.0,59.0,2.4,15.7,406.0,607.45,491.89
2018,10,13,8,45,871.0,61.0,2.4,16.65,450.0,666.24,535.01
2018,10,13,9,0,892.0,63.0,2.4,17.6,494.0,724.5,574.06
2018,10,13,9,15,906.5,65.0,2.4,18.4,533.0,776.9,608.15
2018,10,13,9,30,921.0,67.0,2.4,19.2,572.0,827.51,640.21
2018,10,13,9,45,931.0,69.0,2.35,19.95,605.0,872.26,667.23
2018,10,13,10,0,941.0,71.0,2.3,20.7,638.0,914.31,691.89
2018,10,13,10,15,948.5,72.0,2.3,21.4,664.0,949.95,712.44
2018,10,13,10,30,956.0,73.0,2.3,22.1,690.0,982.3,730.62
2018,10,13,10,45,960.5,73.5,2.3,22.75,708.0,1007.71,744.27
2018,10,13,11,0,965.0,74.0,2.3,23.4,726.0,1029.35,755.5
2018,10,13,11,15,967.5,74.5,2.35,23.75,736.5,1045.14,764.48
2018,10,13,11,30,970.0,75.0,2.4,24.1,747.0,1056.89,771.04
2018,10,13,11,45,969.5,75.5,2.45,24.45,749.0,1061.55,773.23
2018,10,13,12,0,969.0,76.0,2.5,24.8,751.0,1062.05,773.0
2018,10,13,12,15,968.0,75.5,2.6,24.9,745.0,1056.68,770.49
2018,10,13,12,30,967.0,75.0,2.7,25.0,739.0,1047.18,765.49
2018,10,13,12,45,963.5,74.0,2.75,25.15,725.0,1030.57,755.37
2018,10,13,13,0,960.0,73.0,2.8,25.3,711.0,1010.02,742.83
2018,10,13,13,15,954.0,72.5,2.9,25.25,689.5,983.94,727.72
2018,10,13,13,30,948.0,72.0,3.0,25.2,668.0,954.28,710.19
2018,10,13,13,45,939.0,71.0,3.05,25.15,639.0,917.97,687.68
2018,10,13,14,0,930.0,70.0,3.1,25.1,610.0,878.64,662.95
2018,10,13,14,15,917.0,68.5,3.2,24.9,574.5,832.66,634.01
2018,10,13,14,30,904.0,67.0,3.3,24.7,539.0,784.45,602.99
2018,10,13,14,45,886.5,65.0,3.35,24.5,497.5,730.4,566.94
2018,10,13,15,0,869.0,63.0,3.4,24.3,456.0,675.1,529.24
2018,10,13,15,15,844.0,60.5,3.4,24.3,410.0,613.54,483.51
2018,10,13,15,30,819.0,58.0,3.4,24.3,364.0,555.98,438.72
2018,10,13,15,45,782.5,55.0,3.5,23.3,315.0,487.91,386.11
2018,10,13,16,0,746.0,52.0,3.6,22.3,266.0,422.0,332.76
2018,10,13,16,15,690.0,47.0,3.55,21.2,216.0,348.4,271.07
2018,10,13,16,30,634.0,42.0,3.5,20.1,166.0,280.14,211.58
2018,10,13,16,45,537.5,36.0,3.45,19.0,119.5,204.81,146.25
2018,10,13,17,0,441.0,30.0,3.4,17.9,73.0,142.79,90.39
2018,10,13,17,15,272.0,20.0,3.55,16.9,41.5,69.63,0.0
2018,10,13,17,30,103.0,10.0,3.7,15.9,10.0,19.72,0.0
2018,10,13,17,45,51.5,5.0,3.9,14.95,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.15,9.15,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,14,6,15,110.5,9.0,1.65,7.2,13.5,0.0,0.0
2018,10,14,6,30,221.0,18.0,1.9,7.9,27.0,50.08,0.0
2018,10,14,6,45,373.5,27.0,2.15,8.6,67.5,120.05,74.19
2018,10,14,7,0,526.0,36.0,2.4,9.3,108.0,195.07,142.23
2018,10,14,7,15,606.0,41.5,2.5,10.0,157.0,262.79,204.21
2018,10,14,7,30,686.0,47.0,2.6,10.7,206.0,339.13,272.67
2018,10,14,7,45,736.0,51.0,2.75,11.45,257.0,408.27,333.91
2018,10,14,8,0,786.0,55.0,2.9,12.2,308.0,481.62,396.37
2018,10,14,8,15,819.5,58.5,2.85,13.0,357.5,548.72,450.97
2018,10,14,8,30,853.0,62.0,2.8,13.8,407.0,613.02,501.22
2018,10,14,8,45,877.5,64.0,2.8,14.55,452.5,674.24,547.29
2018,10,14,9,0,902.0,66.0,2.8,15.3,498.0,735.24,589.32
2018,10,14,9,15,918.5,67.5,2.75,16.0,538.0,788.91,624.73
2018,10,14,9,30,935.0,69.0,2.7,16.7,578.0,840.92,658.1
2018,10,14,9,45,947.5,70.5,2.7,17.35,612.5,887.58,687.48
2018,10,14,10,0,960.0,72.0,2.7,18.0,647.0,931.66,714.6
2018,10,14,10,15,970.0,73.0,2.7,18.6,674.5,970.03,737.59
2018,10,14,10,30,980.0,74.0,2.7,19.2,702.0,1005.16,758.17
2018,10,14,10,45,986.5,74.5,2.7,19.8,721.5,1032.89,773.68
2018,10,14,11,0,993.0,75.0,2.7,20.4,741.0,1056.83,786.71
2018,10,14,11,15,996.0,75.0,2.7,20.9,751.5,1072.79,794.85
2018,10,14,11,30,999.0,75.0,2.7,21.4,762.0,1084.6,800.47
2018,10,14,11,45,1001.5,74.5,2.7,21.85,765.5,1091.08,802.97
2018,10,14,12,0,1004.0,74.0,2.7,22.3,769.0,1093.29,802.91
2018,10,14,12,15,1004.0,73.5,2.7,22.6,763.5,1088.7,799.17
2018,10,14,12,30,1004.0,73.0,2.7,22.9,758.0,1079.83,792.9
2018,10,14,12,45,1001.0,72.5,2.7,23.2,744.0,1063.81,782.22
2018,10,14,13,0,998.0,72.0,2.7,23.5,730.0,1043.69,769.08
2018,10,14,13,15,992.5,71.0,2.7,23.65,708.0,1016.63,751.99
2018,10,14,13,30,987.0,70.0,2.7,23.8,686.0,985.83,732.53
2018,10,14,13,45,979.5,69.0,2.7,23.9,657.0,949.71,709.65
2018,10,14,14,0,972.0,68.0,2.7,24.0,628.0,910.32,684.49
2018,10,14,14,15,960.0,66.5,2.7,24.0,591.5,863.64,654.42
2018,10,14,14,30,948.0,65.0,2.7,24.0,555.0,814.5,622.32
2018,10,14,14,45,931.0,63.0,2.75,23.95,512.5,758.95,585.6
2018,10,14,15,0,914.0,61.0,2.8,23.9,470.0,701.98,547.11
2018,10,14,15,15,889.5,58.5,2.8,23.9,422.5,638.58,500.74
2018,10,14,15,30,865.0,56.0,2.8,23.9,375.0,575.21,452.13
2018,10,14,15,45,830.0,52.5,2.25,23.1,324.5,505.54,396.6
2018,10,14,16,0,795.0,49.0,1.7,22.3,274.0,440.46,342.53
2018,10,14,16,15,740.0,45.0,1.6,20.95,222.5,365.7,281.11
2018,10,14,16,30,685.0,41.0,1.5,19.6,171.0,296.02,221.24
2018,10,14,16,45,588.0,35.0,1.45,18.2,123.0,217.6,153.98
2018,10,14,17,0,491.0,29.0,1.4,16.8,75.0,150.05,92.72
2018,10,14,17,15,290.0,18.5,1.55,16.15,41.5,70.35,0.0
2018,10,14,17,30,89.0,8.0,1.7,15.5,8.0,16.39,0.0
2018,10,14,17,45,44.5,4.0,1.85,14.9,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,10,15,6,15,129.0,9.0,1.7,7.1,13.5,0.0,0.0
2018,10,15,6,30,258.0,18.0,1.8,7.9,27.0,55.9,0.0
2018,10,15,6,45,417.5,25.5,1.9,8.75,68.5,125.78,75.4
2018,10,15,7,0,577.0,33.0,2.0,9.6,110.0,206.78,149.73
2018,10,15,7,15,652.5,38.0,2.1,10.35,159.5,275.28,212.76
2018,10,15,7,30,728.0,43.0,2.2,11.1,209.0,351.86,281.48
2018,10,15,7,45,773.5,46.5,2.35,11.85,259.5,420.6,342.36
2018,10,15,8,0,819.0,50.0,2.5,12.6,310.0,489.78,401.38
2018,10,15,8,15,850.5,53.0,2.35,13.55,359.5,556.19,454.54
2018,10,15,8,30,882.0,56.0,2.2,14.5,409.0,623.84,505.95
2018,10,15,8,45,903.0,57.5,2.05,15.5,453.5,683.41,548.3
2018,10,15,9,0,924.0,59.0,1.9,16.5,498.0,742.36,586.21
2018,10,15,9,15,937.5,61.0,1.8,17.3,537.5,795.2,619.17
2018,10,15,9,30,951.0,63.0,1.7,18.1,577.0,846.08,649.73
2018,10,15,9,45,960.5,65.5,1.6,18.9,610.5,891.94,675.92
2018,10,15,10,0,970.0,68.0,1.5,19.7,644.0,934.97,699.47
2018,10,15,10,15,977.5,68.5,1.45,20.3,670.0,970.67,718.87
2018,10,15,10,30,985.0,69.0,1.4,20.9,696.0,1002.96,735.84
2018,10,15,10,45,989.5,69.5,1.3,21.45,714.5,1028.82,747.76
2018,10,15,11,0,994.0,70.0,1.2,22.0,733.0,1050.79,757.09
2018,10,15,11,15,997.0,70.5,1.1,22.5,744.0,1067.29,763.05
2018,10,15,11,30,1000.0,71.0,1.0,23.0,755.0,1079.65,766.44
2018,10,15,11,45,1000.5,71.0,0.95,23.5,757.0,1084.69,766.56
2018,10,15,12,0,1001.0,71.0,0.9,24.0,759.0,1085.46,764.32
2018,10,15,12,15,999.5,71.0,0.95,24.25,753.0,1079.96,761.53
2018,10,15,12,30,998.0,71.0,1.0,24.5,747.0,1070.22,756.38
2018,10,15,12,45,995.0,70.5,1.1,24.75,733.0,1054.22,748.6
2018,10,15,13,0,992.0,70.0,1.2,25.0,719.0,1034.16,738.32
2018,10,15,13,15,986.0,69.0,1.3,25.05,697.0,1006.73,723.94
2018,10,15,13,30,980.0,68.0,1.4,25.1,675.0,975.61,707.08
2018,10,15,13,45,971.0,67.5,1.5,25.1,645.5,938.98,686.55
2018,10,15,14,0,962.0,67.0,1.6,25.1,616.0,899.21,663.61
2018,10,15,14,15,949.5,65.0,1.7,25.0,579.5,851.87,635.41
2018,10,15,14,30,937.0,63.0,1.8,24.9,543.0,802.17,604.96
2018,10,15,14,45,919.5,61.5,1.9,24.75,501.0,747.37,570.29
2018,10,15,15,0,902.0,60.0,2.0,24.6,459.0,691.23,533.71
2018,10,15,15,15,877.0,57.5,2.0,24.6,412.0,628.16,488.17
2018,10,15,15,30,852.0,55.0,2.0,24.6,365.0,565.21,440.53
2018,10,15,15,45,817.0,52.0,1.7,23.6,315.5,496.93,387.41
2018,10,15,16,0,782.0,49.0,1.4,22.6,266.0,433.25,335.59
2018,10,15,16,15,725.5,44.5,1.35,21.3,215.0,358.18,274.23
2018,10,15,16,30,669.0,40.0,1.3,20.0,164.0,288.43,214.57
2018,10,15,16,45,567.0,34.0,1.25,18.65,116.5,209.75,147.44
2018,10,15,17,0,465.0,28.0,1.2,17.3,69.0,142.56,85.82
2018,10,15,17,15,272.5,17.5,1.25,16.55,38.0,59.77,0.0
2018,10,15,17,30,80.0,7.0,1.3,15.8,7.0,6.37,0.0
2018,10,15,17,45,40.0,3.5,1.35,15.0,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,8.5,1.7,6.3,12.5,0.0,0.0
2018,10,16,6,30,237.0,17.0,1.9,7.0,25.0,51.93,0.0
2018,10,16,6,45,395.5,25.0,2.1,7.7,65.0,120.28,70.46
2018,10,16,7,0,554.0,33.0,2.3,8.4,105.0,200.63,145.84
2018,10,16,7,15,632.5,39.0,2.35,9.15,154.5,269.82,209.66
2018,10,16,7,30,711.0,45.0,2.4,9.9,204.0,347.54,279.58
2018,10,16,7,45,757.5,48.5,2.5,10.65,254.0,415.8,340.35
2018,10,16,8,0,804.0,52.0,2.6,11.4,304.0,487.78,401.79
2018,10,16,8,15,834.5,54.5,2.45,12.3,352.0,548.95,451.39
2018,10,16,8,30,865.0,57.0,2.3,13.2,400.0,614.46,501.8
2018,10,16,8,45,886.5,59.0,2.15,14.05,444.5,674.05,545.1
2018,10,16,9,0,908.0,61.0,2.0,14.9,489.0,733.11,584.0
2018,10,16,9,15,922.5,63.0,1.95,15.7,528.0,785.94,617.9
2018,10,16,9,30,937.0,65.0,1.9,16.5,567.0,836.92,649.61
2018,10,16,9,45,946.5,66.5,1.8,17.3,599.5,880.95,675.15
2018,10,16,10,0,956.0,68.0,1.7,18.1,632.0,922.2,698.15
2018,10,16,10,15,963.5,69.0,1.7,18.75,658.0,958.02,718.7
2018,10,16,10,30,971.0,70.0,1.7,19.4,684.0,990.48,736.87
2018,10,16,10,45,976.0,70.5,1.75,20.05,702.5,1016.43,751.4
2018,10,16,11,0,981.0,71.0,1.8,20.7,721.0,1038.58,763.53
2018,10,16,11,15,983.5,72.0,1.85,21.25,731.5,1054.96,772.36
2018,10,16,11,30,986.0,73.0,1.9,21.8,742.0,1067.25,778.74
2018,10,16,11,45,987.0,72.5,1.9,22.3,744.0,1072.04,779.95
2018,10,16,12,0,988.0,72.0,1.9,22.8,746.0,1072.62,778.75
2018,10,16,12,15,985.5,72.0,1.9,23.15,739.5,1066.13,773.74
2018,10,16,12,30,983.0,72.0,1.9,23.5,733.0,1055.48,766.36
2018,10,16,12,45,978.5,72.0,1.9,23.9,719.0,1038.8,755.2
2018,10,16,13,0,974.0,72.0,1.9,24.3,705.0,1018.17,741.72
2018,10,16,13,15,967.5,71.0,1.9,24.4,682.5,990.62,724.79
2018,10,16,13,30,961.0,70.0,1.9,24.5,660.0,959.49,705.61
2018,10,16,13,45,951.5,69.0,1.9,24.6,630.5,922.34,682.44
2018,10,16,14,0,942.0,68.0,1.9,24.7,601.0,882.16,657.17
2018,10,16,14,15,929.5,66.0,1.9,24.6,565.0,835.56,627.83
2018,10,16,14,30,917.0,64.0,1.9,24.5,529.0,786.66,596.53
2018,10,16,14,45,899.0,62.0,1.9,24.4,487.5,731.77,560.5
2018,10,16,15,0,881.0,60.0,1.9,24.3,446.0,675.67,522.88
2018,10,16,15,15,855.0,57.5,1.9,24.3,399.5,613.05,477.35
2018,10,16,15,30,829.0,55.0,1.9,24.3,353.0,550.72,430.01
2018,10,16,15,45,790.5,52.0,1.6,23.3,303.5,485.18,378.67
2018,10,16,16,0,752.0,49.0,1.3,22.3,254.0,418.19,324.29
2018,10,16,16,15,691.0,44.5,1.3,20.95,204.0,343.14,263.06
2018,10,16,16,30,630.0,40.0,1.3,19.6,154.0,273.97,204.01
2018,10,16,16,45,525.5,33.5,1.3,18.2,108.0,196.61,138.06
2018,10,16,17,0,421.0,27.0,1.3,16.8,62.0,130.73,76.47
2018,10,16,17,15,244.0,17.0,1.45,16.15,34.0,54.45,0.0
2018,10,16,17,30,67.0,7.0,1.6,15.5,6.0,0.0,0.0
2018,10,16,17,45,33.5,3.5,1.7,14.8,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,17,6,15,85.0,7.5,1.1,7.2,10.0,0.0,0.0
2018,10,17,6,30,170.0,15.0,1.1,7.7,20.0,39.9,0.0
2018,10,17,6,45,331.0,25.0,1.1,8.15,58.5,108.18,61.42
2018,10,17,7,0,492.0,35.0,1.1,8.6,97.0,187.69,136.14
2018,10,17,7,15,574.5,41.0,1.1,9.25,144.5,252.32,195.08
2018,10,17,7,30,657.0,47.0,1.1,9.9,192.0,328.26,262.3
2018,10,17,7,45,707.0,51.0,1.1,10.5,241.0,395.6,321.08
2018,10,17,8,0,757.0,55.0,1.1,11.1,290.0,467.14,380.79
2018,10,17,8,15,790.0,58.5,1.0,11.95,337.5,532.17,431.84
2018,10,17,8,30,823.0,62.0,0.9,12.8,385.0,598.7,481.32
2018,10,17,8,45,846.5,64.0,0.8,13.65,429.0,653.14,519.51
2018,10,17,9,0,870.0,66.0,0.7,14.5,473.0,711.7,556.63
2018,10,17,9,15,886.0,68.0,0.7,15.35,511.5,763.94,589.21
2018,10,17,9,30,902.0,70.0,0.7,16.2,550.0,814.58,619.88
2018,10,17,9,45,913.5,72.0,0.75,17.05,583.0,859.54,646.91
2018,10,17,10,0,925.0,74.0,0.8,17.9,616.0,901.97,671.9
2018,10,17,10,15,933.0,75.0,0.8,18.65,641.5,937.26,691.21
2018,10,17,10,30,941.0,76.0,0.8,19.4,667.0,969.34,708.31
2018,10,17,10,45,947.0,76.5,0.8,20.15,685.5,995.52,721.55
2018,10,17,11,0,953.0,77.0,0.8,20.9,704.0,1018.06,732.52
2018,10,17,11,15,956.5,77.5,0.75,21.55,714.5,1034.37,738.82
2018,10,17,11,30,960.0,78.0,0.7,22.2,725.0,1046.72,742.79
2018,10,17,11,45,961.0,78.0,0.6,22.85,727.5,1051.95,741.34
2018,10,17,12,0,962.0,78.0,0.5,23.5,730.0,1053.08,737.61
2018,10,17,12,15,960.5,77.5,0.4,23.75,724.0,1047.03,730.92
2018,10,17,12,30,959.0,77.0,0.3,24.0,718.0,1036.9,722.18
2018,10,17,12,45,955.0,77.0,0.15,24.3,704.0,1020.96,709.27
2018,10,17,13,0,951.0,77.0,0.0,24.6,690.0,1001.16,695.58
2018,10,17,13,15,945.0,76.0,0.15,24.75,668.5,974.53,682.16
2018,10,17,13,30,939.0,75.0,0.3,24.9,647.0,944.4,667.73
2018,10,17,13,45,929.5,74.0,0.45,25.0,618.0,907.87,649.49
2018,10,17,14,0,920.0,73.0,0.6,25.1,589.0,868.4,628.98
2018,10,17,14,15,906.5,71.0,0.75,25.0,553.0,821.8,603.57
2018,10,17,14,30,893.0,69.0,0.9,24.9,517.0,773.07,575.77
2018,10,17,14,45,874.0,67.0,1.05,24.8,476.0,718.51,542.85
2018,10,17,15,0,855.0,65.0,1.2,24.7,435.0,662.91,507.88
2018,10,17,15,15,828.0,62.0,1.2,24.7,389.0,604.8,465.89
2018,10,17,15,30,801.0,59.0,1.2,24.7,343.0,542.09,419.07
2018,10,17,15,45,761.0,55.5,1.2,23.65,294.0,472.83,367.06
2018,10,17,16,0,721.0,52.0,1.2,22.6,245.0,406.17,314.46
2018,10,17,16,15,658.5,46.5,1.2,21.25,195.5,331.21,253.42
2018,10,17,16,30,596.0,41.0,1.2,19.9,146.0,262.38,194.84
2018,10,17,16,45,487.5,34.0,1.2,18.55,101.5,187.69,131.31
2018,10,17,17,0,379.0,27.0,1.2,17.2,57.0,122.71,69.03
2018,10,17,17,15,205.5,15.5,1.3,16.45,30.0,46.72,0.0
2018,10,17,17,30,32.0,4.0,1.4,15.7,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,15.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,18,6,15,78.5,7.5,1.1,7.55,9.5,0.0,0.0
2018,10,18,6,30,157.0,15.0,1.1,8.1,19.0,37.99,0.0
2018,10,18,6,45,306.0,25.0,1.1,8.65,55.0,102.39,55.41
2018,10,18,7,0,455.0,35.0,1.1,9.2,91.0,177.67,128.44
2018,10,18,7,15,547.5,41.0,1.05,9.85,138.5,245.23,189.2
2018,10,18,7,30,640.0,47.0,1.0,10.5,186.0,321.6,256.26
2018,10,18,7,45,691.0,51.5,0.95,11.15,235.0,388.93,314.56
2018,10,18,8,0,742.0,56.0,0.9,11.8,284.0,460.62,373.74
2018,10,18,8,15,776.0,60.0,0.75,12.45,331.5,525.96,424.49
2018,10,18,8,30,810.0,64.0,0.6,13.1,379.0,592.93,473.53
2018,10,18,8,45,833.5,66.5,0.4,13.75,422.5,652.27,513.51
2018,10,18,9,0,857.0,69.0,0.2,14.4,466.0,705.76,545.46
2018,10,18,9,15,873.5,71.0,0.25,15.25,504.5,757.74,578.09
2018,10,18,9,30,890.0,73.0,0.3,16.1,543.0,808.19,608.99
2018,10,18,9,45,901.5,74.5,0.35,16.9,575.0,852.02,635.03
2018,10,18,10,0,913.0,76.0,0.4,17.7,607.0,893.36,659.16
2018,10,18,10,15,921.5,77.5,0.5,18.4,633.0,929.28,680.86
2018,10,18,10,30,930.0,79.0,0.6,19.1,659.0,962.06,700.56
2018,10,18,10,45,935.5,79.5,0.7,19.8,677.0,987.46,715.6
2018,10,18,11,0,941.0,80.0,0.8,20.5,695.0,1009.25,728.48
2018,10,18,11,15,944.5,80.0,0.85,21.2,705.0,1024.73,736.44
2018,10,18,11,30,948.0,80.0,0.9,21.9,715.0,1036.3,742.15
2018,10,18,11,45,950.0,80.0,0.9,22.55,718.0,1042.41,743.72
2018,10,18,12,0,952.0,80.0,0.9,23.2,721.0,1044.47,743.04
2018,10,18,12,15,950.5,80.0,0.85,23.55,715.0,1039.02,737.73
2018,10,18,12,30,949.0,80.0,0.8,23.9,709.0,1029.55,730.24
2018,10,18,12,45,945.0,79.5,0.75,24.25,695.0,1013.09,718.69
2018,10,18,13,0,941.0,79.0,0.7,24.6,681.0,992.81,705.06
2018,10,18,13,15,934.5,78.0,0.6,24.7,659.5,965.92,687.1
2018,10,18,13,30,928.0,77.0,0.5,24.8,638.0,935.58,667.2
2018,10,18,13,45,919.0,75.5,0.45,24.85,609.0,899.19,644.79
2018,10,18,14,0,910.0,74.0,0.4,24.9,580.0,859.88,620.52
2018,10,18,14,15,896.5,72.0,0.45,24.8,544.5,813.65,593.84
2018,10,18,14,30,883.0,70.0,0.5,24.7,509.0,765.34,565.25
2018,10,18,14,45,863.5,68.0,0.6,24.6,468.0,710.89,532.53
2018,10,18,15,0,844.0,66.0,0.7,24.5,427.0,660.51,501.27
2018,10,18,15,15,816.5,62.5,0.7,24.5,381.0,597.04,456.2
2018,10,18,15,30,789.0,59.0,0.7,24.5,335.0,534.09,409.88
2018,10,18,15,45,748.5,55.5,0.75,23.65,286.5,465.29,358.85
2018,10,18,16,0,708.0,52.0,0.8,22.8,238.0,399.18,307.15
2018,10,18,16,15,644.5,47.0,0.85,21.55,189.5,325.19,247.39
2018,10,18,16,30,581.0,42.0,0.9,20.3,141.0,257.36,190.01
2018,10,18,16,45,472.0,34.0,1.0,19.05,97.0,182.83,126.95
2018,10,18,17,0,363.0,26.0,1.1,17.8,53.0,116.95,61.68
2018,10,18,17,15,196.0,15.0,1.15,17.05,28.0,44.56,0.0
2018,10,18,17,30,29.0,4.0,1.2,16.3,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,15.5,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,19,6,15,73.5,7.0,1.0,8.45,9.0,0.0,0.0
2018,10,19,6,30,147.0,14.0,1.0,8.9,18.0,35.61,0.0
2018,10,19,6,45,302.5,24.0,0.95,9.35,53.5,100.31,50.73
2018,10,19,7,0,458.0,34.0,0.9,9.8,89.0,177.77,127.64
2018,10,19,7,15,544.0,40.5,0.9,10.45,135.5,243.76,187.26
2018,10,19,7,30,630.0,47.0,0.9,11.1,182.0,317.71,252.32
2018,10,19,7,45,683.0,52.0,0.9,11.75,231.0,385.9,311.28
2018,10,19,8,0,736.0,57.0,0.9,12.4,280.0,458.69,371.44
2018,10,19,8,15,771.0,60.0,0.9,13.35,327.0,523.07,422.14
2018,10,19,8,30,806.0,63.0,0.9,14.3,374.0,589.14,471.79
2018,10,19,8,45,830.5,66.0,0.9,15.2,418.0,649.46,515.06
2018,10,19,9,0,855.0,69.0,0.9,16.1,462.0,704.03,550.87
2018,10,19,9,15,871.5,71.0,1.0,17.0,500.0,755.83,584.65
2018,10,19,9,30,888.0,73.0,1.1,17.9,538.0,806.12,616.73
2018,10,19,9,45,899.5,75.0,1.2,18.85,570.5,850.39,644.04
2018,10,19,10,0,911.0,77.0,1.3,19.8,603.0,892.2,669.35
2018,10,19,10,15,919.5,78.0,1.4,20.65,628.5,927.36,690.23
2018,10,19,10,30,928.0,79.0,1.5,21.5,654.0,959.41,708.98
2018,10,19,10,45,933.5,80.0,1.55,22.4,672.0,985.31,722.8
2018,10,19,11,0,939.0,81.0,1.6,23.3,690.0,1007.6,734.32
2018,10,19,11,15,942.0,81.0,1.55,23.8,700.0,1022.5,740.83
2018,10,19,11,30,945.0,81.0,1.5,24.3,710.0,1033.5,745.01
2018,10,19,11,45,945.5,82.0,1.5,24.75,712.5,1039.28,747.03
2018,10,19,12,0,946.0,83.0,1.5,25.2,715.0,1041.02,746.73
2018,10,19,12,15,943.0,83.0,1.45,25.45,708.5,1034.08,741.0
2018,10,19,12,30,940.0,83.0,1.4,25.7,702.0,1023.17,733.06
2018,10,19,12,45,934.0,83.0,1.35,25.9,687.5,1005.48,721.23
2018,10,19,13,0,928.0,83.0,1.3,26.1,673.0,984.09,707.29
2018,10,19,13,15,921.0,82.0,1.3,26.15,651.0,956.99,691.1
2018,10,19,13,30,914.0,81.0,1.3,26.2,629.0,926.52,672.81
2018,10,19,13,45,904.0,79.5,1.25,26.25,600.0,889.66,649.63
2018,10,19,14,0,894.0,78.0,1.2,26.3,571.0,850.01,624.6
2018,10,19,14,15,879.5,76.0,1.15,26.15,535.5,803.58,595.38
2018,10,19,14,30,865.0,74.0,1.1,26.0,500.0,755.2,564.52
2018,10,19,14,45,845.5,71.5,1.05,25.9,459.0,706.6,532.96
2018,10,19,15,0,826.0,69.0,1.0,25.8,418.0,650.81,495.31
2018,10,19,15,15,797.0,65.5,1.0,25.8,372.5,587.3,449.83
2018,10,19,15,30,768.0,62.0,1.0,25.8,327.0,524.49,403.21
2018,10,19,15,45,726.0,58.0,0.85,24.8,279.0,455.48,350.65
2018,10,19,16,0,684.0,54.0,0.7,23.8,231.0,389.34,298.09
2018,10,19,16,15,619.0,48.0,0.8,22.75,182.5,315.1,238.43
2018,10,19,16,30,554.0,42.0,0.9,21.7,134.0,249.59,183.12
2018,10,19,16,45,441.0,34.0,0.95,20.65,91.5,173.66,119.25
2018,10,19,17,0,328.0,26.0,1.0,19.6,49.0,107.97,51.78
2018,10,19,17,15,176.0,14.5,1.05,18.85,25.5,40.78,0.0
2018,10,19,17,30,24.0,3.0,1.1,18.1,2.0,0.0,0.0
2018,10,19,17,45,12.0,1.5,1.15,17.3,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
