Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,0,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,11,19,6,45,0.5,2.5,1.25,2.55,2.5,0.0,0.0
2018,11,19,7,0,1.0,5.0,1.2,2.6,5.0,4.81,0.0
2018,11,19,7,15,7.0,18.5,1.3,3.4,19.0,20.39,2.14
2018,11,19,7,30,13.0,32.0,1.4,4.2,33.0,38.16,26.01
2018,11,19,7,45,7.0,47.5,1.5,4.95,48.0,48.66,36.48
2018,11,19,8,0,1.0,63.0,1.6,5.7,63.0,61.15,47.87
2018,11,19,8,15,47.5,82.5,1.7,6.4,95.0,112.27,93.02
2018,11,19,8,30,94.0,102.0,1.8,7.1,127.0,172.56,145.65
2018,11,19,8,45,211.5,112.5,1.95,7.75,180.5,273.01,232.42
2018,11,19,9,0,329.0,123.0,2.1,8.4,234.0,373.6,317.14
2018,11,19,9,15,462.5,116.5,2.05,9.1,291.0,488.89,410.88
2018,11,19,9,30,596.0,110.0,2.0,9.8,348.0,606.49,502.74
2018,11,19,9,45,669.5,104.0,2.0,10.5,390.0,679.95,556.23
2018,11,19,10,0,743.0,98.0,2.0,11.2,432.0,754.99,609.08
2018,11,19,10,15,731.5,105.0,1.95,11.75,448.5,775.25,620.55
2018,11,19,10,30,720.0,112.0,1.9,12.3,465.0,792.09,629.99
2018,11,19,10,45,637.0,136.0,1.8,12.85,456.0,761.48,604.77
2018,11,19,11,0,554.0,160.0,1.7,13.4,447.0,717.69,570.63
2018,11,19,11,15,545.0,165.5,1.65,13.8,452.5,723.23,573.36
2018,11,19,11,30,536.0,171.0,1.6,14.2,458.0,726.27,573.7
2018,11,19,11,45,596.5,156.5,1.55,14.55,477.0,775.03,607.56
2018,11,19,12,0,657.0,142.0,1.5,14.9,496.0,815.53,634.27
2018,11,19,12,15,575.0,161.0,1.4,15.05,468.5,750.78,586.79
2018,11,19,12,30,493.0,180.0,1.3,15.2,441.0,693.11,543.86
2018,11,19,12,45,413.5,192.5,1.25,15.35,407.5,628.97,495.8
2018,11,19,13,0,334.0,205.0,1.2,15.5,374.0,548.81,435.6
2018,11,19,13,15,335.5,197.0,1.15,15.55,361.0,533.71,425.23
2018,11,19,13,30,337.0,189.0,1.1,15.6,348.0,517.34,413.26
2018,11,19,13,45,345.0,176.0,1.05,15.6,331.0,498.86,399.99
2018,11,19,14,0,353.0,163.0,1.0,15.6,314.0,478.76,385.36
2018,11,19,14,15,257.0,158.0,0.85,15.35,263.5,388.28,314.16
2018,11,19,14,30,161.0,153.0,0.7,15.1,213.0,291.09,236.68
2018,11,19,14,45,88.5,120.5,0.6,14.9,153.0,196.17,159.74
2018,11,19,15,0,16.0,88.0,0.5,14.7,93.0,91.82,72.55
2018,11,19,15,15,8.0,68.5,0.5,14.7,71.0,66.97,51.69
2018,11,19,15,30,0.0,49.0,0.5,14.7,49.0,43.26,31.37
2018,11,19,15,45,0.0,39.0,0.5,14.05,39.0,34.4,23.73
2018,11,19,16,0,0.0,29.0,0.5,13.4,29.0,25.55,15.96
2018,11,19,16,15,4.0,21.0,0.45,13.15,21.0,20.0,10.62
2018,11,19,16,30,8.0,13.0,0.4,12.9,13.0,14.23,0.88
2018,11,19,16,45,8.0,7.0,0.4,12.6,7.0,8.49,0.0
2018,11,19,17,0,8.0,1.0,0.4,12.3,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.45,12.15,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,8.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,8.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.45,8.3,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,7.65,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,5.3,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,4.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,4.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.3,4.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.2,4.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,4.1,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,3.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,11,20,6,45,46.5,5.0,0.8,3.4,5.5,0.0,0.0
2018,11,20,7,0,93.0,10.0,0.8,3.2,11.0,33.17,0.0
2018,11,20,7,15,241.0,21.0,0.85,3.75,41.0,110.72,20.83
2018,11,20,7,30,389.0,32.0,0.9,4.3,71.0,201.04,151.91
2018,11,20,7,45,477.5,39.5,0.95,4.85,111.0,270.17,218.37
2018,11,20,8,0,566.0,47.0,1.0,5.4,151.0,348.22,288.0
2018,11,20,8,15,620.5,53.0,1.0,6.0,193.5,414.67,345.98
2018,11,20,8,30,675.0,59.0,1.0,6.6,236.0,485.23,404.92
2018,11,20,8,45,710.0,63.0,1.0,7.2,275.5,541.02,449.98
2018,11,20,9,0,745.0,67.0,1.0,7.8,315.0,601.74,496.97
2018,11,20,9,15,755.5,73.0,0.85,8.6,348.5,647.97,528.1
2018,11,20,9,30,766.0,79.0,0.7,9.4,382.0,692.62,556.13
2018,11,20,9,45,753.0,89.5,0.6,10.2,406.0,727.01,576.27
2018,11,20,10,0,740.0,100.0,0.5,11.0,430.0,753.76,590.45
2018,11,20,10,15,767.5,99.0,0.55,11.75,457.5,797.09,618.57
2018,11,20,10,30,795.0,98.0,0.6,12.5,485.0,833.6,641.34
2018,11,20,10,45,805.0,98.5,0.6,13.25,502.0,859.8,656.02
2018,11,20,11,0,815.0,99.0,0.6,14.0,519.0,883.09,668.79
2018,11,20,11,15,798.5,104.5,0.8,14.65,522.5,884.81,671.35
2018,11,20,11,30,782.0,110.0,1.0,15.3,526.0,889.01,675.75
2018,11,20,11,45,675.5,136.5,1.25,15.95,496.5,825.38,634.36
2018,11,20,12,0,569.0,163.0,1.5,16.6,467.0,749.3,583.31
2018,11,20,12,15,556.0,164.0,1.5,16.85,458.5,736.16,574.37
2018,11,20,12,30,543.0,165.0,1.5,17.1,450.0,720.78,563.2
2018,11,20,12,45,572.0,152.0,1.55,17.35,446.0,724.57,566.47
2018,11,20,13,0,601.0,139.0,1.6,17.6,442.0,733.14,573.01
2018,11,20,13,15,557.5,144.5,1.6,17.6,417.0,681.51,536.43
2018,11,20,13,30,514.0,150.0,1.6,17.6,392.0,637.48,504.69
2018,11,20,13,45,517.0,139.0,1.55,17.6,370.5,612.02,486.77
2018,11,20,14,0,520.0,128.0,1.5,17.6,349.0,584.48,466.91
2018,11,20,14,15,601.5,103.0,1.3,17.35,339.5,604.62,482.79
2018,11,20,14,30,683.0,78.0,1.1,17.1,330.0,609.57,486.15
2018,11,20,14,45,668.0,74.0,0.9,16.85,298.5,565.72,451.87
2018,11,20,15,0,653.0,70.0,0.7,16.6,267.0,521.11,416.31
2018,11,20,15,15,581.0,65.5,0.7,16.6,222.0,441.85,354.36
2018,11,20,15,30,509.0,61.0,0.7,16.6,177.0,367.84,294.7
2018,11,20,15,45,401.0,54.0,0.75,15.35,133.5,279.38,223.11
2018,11,20,16,0,293.0,47.0,0.8,14.1,90.0,199.76,156.56
2018,11,20,16,15,196.5,33.5,0.85,13.6,58.0,131.3,96.56
2018,11,20,16,30,100.0,20.0,0.9,13.1,26.0,65.98,20.27
2018,11,20,16,45,50.0,10.0,0.95,12.6,13.0,22.36,0.0
2018,11,20,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.65,8.15,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,8.2,1.0,0.91,0.0
2018,11,21,7,15,0.0,3.5,1.85,8.6,3.5,3.07,0.0
2018,11,21,7,30,0.0,6.0,2.0,9.0,6.0,5.26,0.0
2018,11,21,7,45,0.0,7.5,2.1,9.35,7.5,6.58,0.0
2018,11,21,8,0,0.0,9.0,2.2,9.7,9.0,7.9,1.18
2018,11,21,8,15,0.0,11.0,2.3,9.95,11.0,9.66,2.77
2018,11,21,8,30,0.0,13.0,2.4,10.2,13.0,11.42,4.33
2018,11,21,8,45,0.0,18.5,2.5,10.4,18.5,16.27,8.57
2018,11,21,9,0,0.0,24.0,2.6,10.6,24.0,21.12,12.78
2018,11,21,9,15,0.0,26.0,2.8,11.0,26.0,22.89,14.26
2018,11,21,9,30,0.0,28.0,3.0,11.4,28.0,24.66,15.73
2018,11,21,9,45,2.0,57.5,3.2,11.8,58.5,52.36,39.53
2018,11,21,10,0,4.0,87.0,3.4,12.2,89.0,80.83,63.7
2018,11,21,10,15,4.0,101.0,3.65,12.7,103.0,94.44,74.94
2018,11,21,10,30,4.0,115.0,3.9,13.2,117.0,108.24,86.26
2018,11,21,10,45,12.5,141.0,4.15,13.65,147.5,142.16,114.65
2018,11,21,11,0,21.0,167.0,4.4,14.1,178.0,177.14,143.61
2018,11,21,11,15,17.5,155.5,4.5,14.3,164.5,161.63,130.46
2018,11,21,11,30,14.0,144.0,4.6,14.5,151.0,146.39,117.6
2018,11,21,11,45,35.0,146.5,4.7,14.65,165.0,179.31,145.65
2018,11,21,12,0,56.0,149.0,4.8,14.8,179.0,201.67,164.83
2018,11,21,12,15,50.5,159.0,4.7,14.7,186.0,207.8,169.58
2018,11,21,12,30,45.0,169.0,4.6,14.6,193.0,214.1,174.54
2018,11,21,12,45,77.5,168.5,4.5,14.55,208.0,242.84,199.46
2018,11,21,13,0,110.0,168.0,4.4,14.5,223.0,286.23,235.97
2018,11,21,13,15,55.5,109.5,4.2,14.35,137.0,155.23,126.98
2018,11,21,13,30,1.0,51.0,4.0,14.2,51.0,45.88,33.41
2018,11,21,13,45,0.5,43.5,3.8,14.05,43.5,38.8,27.49
2018,11,21,14,0,0.0,36.0,3.6,13.9,36.0,31.74,21.53
2018,11,21,14,15,8.0,50.0,3.4,13.75,53.0,50.18,37.64
2018,11,21,14,30,16.0,64.0,3.2,13.6,70.0,71.57,56.21
2018,11,21,14,45,18.0,58.5,2.95,13.4,64.5,66.87,52.32
2018,11,21,15,0,20.0,53.0,2.7,13.2,59.0,62.02,48.22
2018,11,21,15,15,10.0,33.0,2.7,13.2,36.0,35.53,25.19
2018,11,21,15,30,0.0,13.0,2.7,13.2,13.0,11.42,4.19
2018,11,21,15,45,0.0,10.0,2.35,12.65,10.0,8.78,1.87
2018,11,21,16,0,0.0,7.0,2.0,12.1,7.0,6.14,0.0
2018,11,21,16,15,0.0,5.0,1.85,11.55,5.0,4.38,0.0
2018,11,21,16,30,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2018,11,21,16,45,0.0,1.5,1.55,10.5,1.5,1.36,0.0
2018,11,21,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,22,6,45,47.5,4.5,1.5,6.15,5.0,0.0,0.0
2018,11,22,7,0,95.0,9.0,1.5,6.2,10.0,32.55,0.0
2018,11,22,7,15,253.5,19.0,1.75,7.0,38.5,110.55,0.0
2018,11,22,7,30,412.0,29.0,2.0,7.8,67.0,205.46,150.22
2018,11,22,7,45,505.5,35.0,2.25,8.55,107.0,271.34,216.72
2018,11,22,8,0,599.0,41.0,2.5,9.3,147.0,351.53,288.86
2018,11,22,8,15,654.5,45.5,2.65,9.7,189.0,418.37,348.69
2018,11,22,8,30,710.0,50.0,2.8,10.1,231.0,489.12,409.76
2018,11,22,8,45,747.0,52.0,2.95,10.55,270.5,548.72,459.89
2018,11,22,9,0,784.0,54.0,3.1,11.0,310.0,609.48,509.31
2018,11,22,9,15,797.5,58.0,3.2,11.35,343.5,656.91,545.07
2018,11,22,9,30,811.0,62.0,3.3,11.7,377.0,702.93,579.0
2018,11,22,9,45,607.5,101.0,3.4,12.05,347.5,624.43,516.74
2018,11,22,10,0,404.0,140.0,3.5,12.4,318.0,517.73,429.74
2018,11,22,10,15,382.0,137.5,3.55,12.7,313.0,508.0,421.71
2018,11,22,10,30,360.0,135.0,3.6,13.0,308.0,495.55,410.98
2018,11,22,10,45,633.0,99.5,3.7,13.35,416.5,711.09,579.91
2018,11,22,11,0,906.0,64.0,3.8,13.7,525.0,909.57,724.59
2018,11,22,11,15,910.0,64.5,3.9,13.85,535.0,925.15,733.88
2018,11,22,11,30,914.0,65.0,4.0,14.0,545.0,937.19,742.23
2018,11,22,11,45,915.5,64.5,4.1,14.2,547.0,941.96,745.39
2018,11,22,12,0,917.0,64.0,4.2,14.4,549.0,943.03,746.13
2018,11,22,12,15,885.0,72.0,4.3,14.4,536.0,920.58,730.78
2018,11,22,12,30,853.0,80.0,4.4,14.4,523.0,903.97,720.06
2018,11,22,12,45,589.5,136.0,4.55,14.45,438.5,728.48,591.14
2018,11,22,13,0,326.0,192.0,4.7,14.5,354.0,525.39,431.4
2018,11,22,13,15,205.0,188.5,4.75,14.35,289.0,392.73,324.65
2018,11,22,13,30,84.0,185.0,4.8,14.2,224.0,266.55,219.5
2018,11,22,13,45,82.5,162.0,4.9,14.1,198.5,236.24,195.32
2018,11,22,14,0,81.0,139.0,5.0,14.0,173.0,206.25,170.93
2018,11,22,14,15,41.5,101.0,5.05,13.7,118.5,130.83,107.01
2018,11,22,14,30,2.0,63.0,5.1,13.4,64.0,57.1,43.41
2018,11,22,14,45,23.5,65.5,5.1,13.15,72.5,77.97,62.03
2018,11,22,15,0,45.0,68.0,5.1,12.9,81.0,93.98,76.21
2018,11,22,15,15,84.5,77.0,5.1,12.9,97.5,136.0,112.31
2018,11,22,15,30,124.0,86.0,5.1,12.9,114.0,167.83,138.6
2018,11,22,15,45,101.0,69.0,4.6,12.0,88.5,131.47,106.52
2018,11,22,16,0,78.0,52.0,4.1,11.1,63.0,97.34,76.09
2018,11,22,16,15,43.5,34.5,3.9,10.7,40.5,60.15,42.43
2018,11,22,16,30,9.0,17.0,3.7,10.3,18.0,19.27,0.0
2018,11,22,16,45,4.5,8.5,3.5,9.9,9.0,8.93,0.0
2018,11,22,17,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,9.35,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,9.2,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,9.7,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,9.8,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,23,6,45,9.5,2.0,1.35,9.05,2.0,0.0,0.0
2018,11,23,7,0,19.0,4.0,1.4,9.1,4.0,8.49,0.0
2018,11,23,7,15,9.5,10.5,1.6,9.35,10.5,12.36,0.0
2018,11,23,7,30,0.0,17.0,1.8,9.6,17.0,14.96,6.08
2018,11,23,7,45,0.0,29.0,1.95,9.85,29.0,25.57,16.0
2018,11,23,8,0,0.0,41.0,2.1,10.1,41.0,36.45,25.73
2018,11,23,8,15,4.5,56.5,2.25,10.25,57.5,53.97,41.16
2018,11,23,8,30,9.0,72.0,2.4,10.4,74.0,71.96,56.93
2018,11,23,8,45,8.5,64.5,2.55,10.6,67.0,62.9,49.18
2018,11,23,9,0,8.0,57.0,2.7,10.8,60.0,55.67,42.92
2018,11,23,9,15,4.5,69.0,2.9,11.05,70.5,64.19,50.07
2018,11,23,9,30,1.0,81.0,3.1,11.3,81.0,73.14,57.48
2018,11,23,9,45,0.5,74.5,3.3,11.55,74.5,66.28,51.43
2018,11,23,10,0,0.0,68.0,3.5,11.8,68.0,60.11,46.0
2018,11,23,10,15,0.5,71.5,3.7,12.05,71.5,63.65,48.91
2018,11,23,10,30,1.0,75.0,3.9,12.3,75.0,67.21,51.83
2018,11,23,10,45,1.5,84.5,4.1,12.55,85.0,76.14,59.28
2018,11,23,11,0,2.0,94.0,4.3,12.8,95.0,85.63,67.19
2018,11,23,11,15,1.0,105.5,4.4,12.9,106.0,95.85,75.65
2018,11,23,11,30,0.0,117.0,4.5,13.0,117.0,106.22,84.22
2018,11,23,11,45,0.0,95.5,4.65,13.1,95.5,85.14,66.48
2018,11,23,12,0,0.0,74.0,4.8,13.2,74.0,65.48,49.92
2018,11,23,12,15,0.0,64.5,4.75,13.15,64.5,57.04,42.82
2018,11,23,12,30,0.0,55.0,4.7,13.1,55.0,48.6,35.71
2018,11,23,12,45,0.0,66.0,4.6,13.05,66.0,58.36,44.02
2018,11,23,13,0,0.0,77.0,4.5,13.0,77.0,68.13,52.34
2018,11,23,13,15,0.0,69.0,4.55,13.0,69.0,61.02,46.37
2018,11,23,13,30,0.0,61.0,4.6,13.0,61.0,53.9,40.41
2018,11,23,13,45,0.5,61.0,4.6,13.05,61.0,54.31,40.84
2018,11,23,14,0,1.0,61.0,4.6,13.1,61.0,54.68,41.24
2018,11,23,14,15,2.0,67.5,4.55,13.0,68.0,61.17,46.92
2018,11,23,14,30,3.0,74.0,4.5,12.9,75.0,67.96,52.85
2018,11,23,14,45,1.5,57.5,4.45,12.8,58.0,51.79,39.04
2018,11,23,15,0,0.0,41.0,4.4,12.7,41.0,36.14,25.58
2018,11,23,15,15,0.0,38.5,4.4,12.7,38.5,33.93,23.66
2018,11,23,15,30,0.0,36.0,4.4,12.7,36.0,31.73,21.66
2018,11,23,15,45,0.0,27.5,4.25,12.4,27.5,24.21,15.07
2018,11,23,16,0,0.0,19.0,4.1,12.1,19.0,16.71,8.45
2018,11,23,16,15,0.0,12.5,4.05,11.95,12.5,10.98,3.16
2018,11,23,16,30,0.0,6.0,4.0,11.8,6.0,5.26,0.0
2018,11,23,16,45,0.0,3.0,3.95,11.7,3.0,2.73,0.0
2018,11,23,17,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,3.5,2.05,9.1,3.5,0.0,0.0
2018,11,24,7,0,69.0,7.0,2.1,9.1,7.0,23.9,0.0
2018,11,24,7,15,236.0,16.5,2.35,9.55,34.0,87.7,0.0
2018,11,24,7,30,403.0,26.0,2.6,10.0,61.0,192.35,134.69
2018,11,24,7,45,498.0,31.5,2.85,10.45,99.5,263.02,207.86
2018,11,24,8,0,593.0,37.0,3.1,10.9,138.0,342.27,279.63
2018,11,24,8,15,649.5,41.0,3.1,11.15,179.5,408.22,338.93
2018,11,24,8,30,706.0,45.0,3.1,11.4,221.0,478.28,399.6
2018,11,24,8,45,675.5,55.0,3.1,11.65,246.0,505.3,423.35
2018,11,24,9,0,645.0,65.0,3.1,11.9,271.0,531.1,444.7
2018,11,24,9,15,507.0,95.0,3.05,12.25,268.5,497.15,415.64
2018,11,24,9,30,369.0,125.0,3.0,12.6,266.0,444.41,370.85
2018,11,24,9,45,528.0,109.0,2.95,12.95,328.0,569.53,472.06
2018,11,24,10,0,687.0,93.0,2.9,13.3,390.0,697.18,568.41
2018,11,24,10,15,681.0,99.5,2.9,13.65,407.5,720.09,583.05
2018,11,24,10,30,675.0,106.0,2.9,14.0,425.0,740.11,596.23
2018,11,24,10,45,594.0,123.0,2.85,14.35,411.5,703.44,567.01
2018,11,24,11,0,513.0,140.0,2.8,14.7,398.0,652.56,527.56
2018,11,24,11,15,309.0,161.0,2.7,14.9,317.0,479.01,390.59
2018,11,24,11,30,105.0,182.0,2.6,15.1,236.0,302.0,245.53
2018,11,24,11,45,184.0,175.0,2.55,15.3,270.5,366.99,300.3
2018,11,24,12,0,263.0,168.0,2.5,15.5,305.0,449.29,366.28
2018,11,24,12,15,292.5,179.0,2.45,15.55,330.0,489.27,397.04
2018,11,24,12,30,322.0,190.0,2.4,15.6,355.0,527.79,426.58
2018,11,24,12,45,286.5,193.5,2.35,15.7,338.0,496.43,401.26
2018,11,24,13,0,251.0,197.0,2.3,15.8,321.0,464.97,376.18
2018,11,24,13,15,222.5,197.0,2.3,15.7,303.5,418.93,340.54
2018,11,24,13,30,194.0,197.0,2.3,15.6,286.0,390.73,318.26
2018,11,24,13,45,317.5,161.5,2.25,15.55,297.5,458.42,375.04
2018,11,24,14,0,441.0,126.0,2.2,15.5,309.0,519.2,424.66
2018,11,24,14,15,608.0,94.0,2.15,15.3,324.5,598.22,487.75
2018,11,24,14,30,775.0,62.0,2.1,15.1,340.0,651.44,528.43
2018,11,24,14,45,700.0,63.0,2.05,14.9,294.0,569.89,466.17
2018,11,24,15,0,625.0,64.0,2.0,14.7,248.0,495.98,407.47
2018,11,24,15,15,599.0,57.0,2.0,14.7,212.0,442.44,363.49
2018,11,24,15,30,573.0,50.0,2.0,14.7,176.0,389.92,318.5
2018,11,24,15,45,541.0,43.5,1.5,13.45,142.0,336.47,271.28
2018,11,24,16,0,509.0,37.0,1.0,12.2,108.0,285.37,223.88
2018,11,24,16,15,381.5,29.0,1.0,11.5,71.5,199.18,145.47
2018,11,24,16,30,254.0,21.0,1.0,10.8,35.0,116.99,11.79
2018,11,24,16,45,127.0,10.5,1.05,10.1,17.5,43.6,0.0
2018,11,24,17,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,7.35,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,6.6,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,11,25,6,45,20.5,2.5,1.05,5.4,2.5,0.0,0.0
2018,11,25,7,0,41.0,5.0,1.1,5.3,5.0,4.55,0.0
2018,11,25,7,15,190.5,17.0,1.15,5.85,31.0,73.85,0.0
2018,11,25,7,30,340.0,29.0,1.2,6.4,57.0,175.67,121.61
2018,11,25,7,45,464.5,34.5,1.3,6.95,97.5,255.5,202.83
2018,11,25,8,0,589.0,40.0,1.4,7.5,138.0,342.45,280.38
2018,11,25,8,15,629.5,45.5,1.45,8.05,176.5,401.74,333.62
2018,11,25,8,30,670.0,51.0,1.5,8.6,215.0,463.55,386.85
2018,11,25,8,45,691.0,57.0,1.6,9.15,251.5,516.02,430.74
2018,11,25,9,0,712.0,63.0,1.7,9.7,288.0,568.5,473.01
2018,11,25,9,15,763.5,62.0,1.8,10.3,328.5,633.76,523.0
2018,11,25,9,30,815.0,61.0,1.9,10.9,369.0,700.36,571.59
2018,11,25,9,45,839.5,62.0,2.0,11.5,401.5,742.42,600.82
2018,11,25,10,0,864.0,63.0,2.1,12.1,434.0,789.77,633.67
2018,11,25,10,15,874.5,64.0,2.15,12.5,457.5,823.83,656.41
2018,11,25,10,30,885.0,65.0,2.2,12.9,481.0,855.25,677.19
2018,11,25,10,45,891.5,66.0,2.2,13.3,498.0,880.3,692.86
2018,11,25,11,0,898.0,67.0,2.2,13.7,515.0,902.17,706.32
2018,11,25,11,15,902.0,67.5,2.2,14.0,525.0,917.79,715.7
2018,11,25,11,30,906.0,68.0,2.2,14.3,535.0,929.91,722.81
2018,11,25,11,45,906.5,68.5,2.2,14.65,537.5,935.23,725.23
2018,11,25,12,0,907.0,69.0,2.2,15.0,540.0,936.9,725.36
2018,11,25,12,15,907.0,68.0,2.2,15.15,535.0,932.49,722.03
2018,11,25,12,30,907.0,67.0,2.2,15.3,530.0,924.44,716.42
2018,11,25,12,45,905.0,65.5,2.15,15.45,518.0,910.31,706.26
2018,11,25,13,0,903.0,64.0,2.1,15.6,506.0,892.68,693.87
2018,11,25,13,15,894.5,62.5,2.0,15.6,486.0,865.99,675.14
2018,11,25,13,30,886.0,61.0,1.9,15.6,466.0,836.29,654.4
2018,11,25,13,45,873.5,59.5,1.85,15.6,439.5,800.48,629.78
2018,11,25,14,0,861.0,58.0,1.8,15.6,413.0,762.3,603.3
2018,11,25,14,15,843.0,56.5,1.75,15.45,381.0,717.84,572.28
2018,11,25,14,30,825.0,55.0,1.7,15.3,349.0,671.92,539.7
2018,11,25,14,45,799.0,52.0,1.65,15.15,312.0,623.12,504.26
2018,11,25,15,0,773.0,49.0,1.6,15.0,275.0,567.88,461.36
2018,11,25,15,15,689.5,50.0,1.6,15.0,229.0,483.92,394.07
2018,11,25,15,30,606.0,51.0,1.6,15.0,183.0,409.15,331.92
2018,11,25,15,45,445.5,48.5,1.15,13.85,134.0,295.99,237.85
2018,11,25,16,0,285.0,46.0,0.7,12.7,85.0,196.72,154.09
2018,11,25,16,15,186.5,31.5,0.7,12.4,53.5,126.73,91.44
2018,11,25,16,30,88.0,17.0,0.7,12.1,22.0,57.55,0.0
2018,11,25,16,45,44.0,8.5,0.7,11.8,11.0,19.56,0.0
2018,11,25,17,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,5.8,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,3.7,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,26,6,45,12.5,2.0,1.15,3.65,2.0,0.0,0.0
2018,11,26,7,0,25.0,4.0,1.1,3.7,4.0,3.64,0.0
2018,11,26,7,15,38.5,16.5,1.25,4.45,18.5,26.75,0.0
2018,11,26,7,30,52.0,29.0,1.4,5.2,33.0,56.42,35.69
2018,11,26,7,45,83.5,45.0,1.5,6.0,56.5,91.36,71.21
2018,11,26,8,0,115.0,61.0,1.6,6.8,80.0,128.06,104.62
2018,11,26,8,15,136.5,77.5,1.55,7.3,106.0,163.38,136.45
2018,11,26,8,30,158.0,94.0,1.5,7.8,132.0,200.68,169.31
2018,11,26,8,45,179.5,109.0,1.5,8.3,159.5,248.78,210.4
2018,11,26,9,0,201.0,124.0,1.5,8.8,187.0,288.52,243.66
2018,11,26,9,15,201.5,139.0,1.55,9.5,208.5,314.94,264.77
2018,11,26,9,30,202.0,154.0,1.6,10.2,230.0,327.39,274.25
2018,11,26,9,45,302.5,154.0,1.6,10.9,278.0,425.06,353.75
2018,11,26,10,0,403.0,154.0,1.6,11.6,326.0,531.23,436.48
2018,11,26,10,15,430.5,158.0,1.6,12.05,351.0,571.03,465.42
2018,11,26,10,30,458.0,162.0,1.6,12.5,376.0,610.6,494.23
2018,11,26,10,45,422.0,177.0,1.55,13.0,379.5,606.64,488.27
2018,11,26,11,0,386.0,192.0,1.5,13.5,383.0,582.39,467.99
2018,11,26,11,15,319.5,207.0,1.5,13.8,367.5,545.52,437.99
2018,11,26,11,30,253.0,222.0,1.5,14.1,352.0,506.0,405.86
2018,11,26,11,45,195.5,222.5,1.5,14.4,323.0,436.77,351.62
2018,11,26,12,0,138.0,223.0,1.5,14.7,294.0,384.41,309.52
2018,11,26,12,15,170.0,215.0,1.5,14.95,302.0,403.39,325.46
2018,11,26,12,30,202.0,207.0,1.5,15.2,310.0,421.53,340.23
2018,11,26,12,45,346.0,183.5,1.55,15.5,354.5,537.54,432.26
2018,11,26,13,0,490.0,160.0,1.6,15.8,399.0,649.64,517.58
2018,11,26,13,15,456.5,161.5,1.55,15.7,377.0,612.4,488.61
2018,11,26,13,30,423.0,163.0,1.5,15.6,355.0,574.66,460.42
2018,11,26,13,45,528.0,130.0,1.45,15.45,356.0,608.99,489.24
2018,11,26,14,0,633.0,97.0,1.4,15.3,357.0,642.83,515.25
2018,11,26,14,15,582.0,97.5,1.25,14.8,321.5,582.46,470.19
2018,11,26,14,30,531.0,98.0,1.1,14.3,286.0,523.31,425.0
2018,11,26,14,45,488.0,88.5,0.95,13.8,247.0,460.54,376.36
2018,11,26,15,0,445.0,79.0,0.8,13.3,208.0,394.22,323.83
2018,11,26,15,15,315.5,79.0,0.8,13.3,163.5,297.93,245.03
2018,11,26,15,30,186.0,79.0,0.8,13.3,119.0,202.57,165.42
2018,11,26,15,45,222.0,60.0,0.8,12.5,97.5,198.09,160.33
2018,11,26,16,0,258.0,41.0,0.8,11.7,76.0,178.62,140.77
2018,11,26,16,15,233.5,30.5,0.85,11.4,53.5,143.57,103.91
2018,11,26,16,30,209.0,20.0,0.9,11.1,31.0,101.32,0.0
2018,11,26,16,45,104.5,10.0,0.9,10.8,15.5,37.29,0.0
2018,11,26,17,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,9.25,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,1.1,5.15,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,1.1,5.3,3.0,0.0,0.0
2018,11,27,7,15,10.5,8.5,1.05,5.65,8.5,10.92,0.0
2018,11,27,7,30,0.0,14.0,1.0,6.0,14.0,12.31,3.22
2018,11,27,7,45,0.0,21.5,0.95,6.4,21.5,18.93,10.44
2018,11,27,8,0,0.0,29.0,0.9,6.8,29.0,25.55,16.57
2018,11,27,8,15,0.0,36.0,1.0,7.3,36.0,31.73,22.18
2018,11,27,8,30,0.0,43.0,1.1,7.8,43.0,37.93,27.69
2018,11,27,8,45,0.0,55.0,1.2,8.3,55.0,48.57,36.99
2018,11,27,9,0,0.0,67.0,1.3,8.8,67.0,59.7,46.58
2018,11,27,9,15,0.0,64.5,1.4,9.15,64.5,57.0,44.11
2018,11,27,9,30,0.0,62.0,1.5,9.5,62.0,54.77,42.05
2018,11,27,9,45,0.0,51.0,1.55,9.85,51.0,45.02,33.49
2018,11,27,10,0,0.0,40.0,1.6,10.2,40.0,35.28,24.98
2018,11,27,10,15,0.0,56.0,1.7,10.45,56.0,49.46,37.12
2018,11,27,10,30,0.0,72.0,1.8,10.7,72.0,63.68,49.17
2018,11,27,10,45,0.0,80.0,1.85,10.9,80.0,70.8,55.11
2018,11,27,11,0,0.0,88.0,1.9,11.1,88.0,78.13,61.22
2018,11,27,11,15,0.0,65.5,2.05,11.2,65.5,57.92,43.98
2018,11,27,11,30,0.0,43.0,2.2,11.3,43.0,37.97,26.94
2018,11,27,11,45,0.5,53.0,2.3,11.4,53.5,47.29,34.91
2018,11,27,12,0,1.0,63.0,2.4,11.5,64.0,56.62,42.86
2018,11,27,12,15,18.0,126.5,2.5,11.55,136.0,141.82,115.4
2018,11,27,12,30,35.0,190.0,2.6,11.6,208.0,231.28,189.77
2018,11,27,12,45,25.5,153.0,2.7,11.7,166.0,178.65,146.01
2018,11,27,13,0,16.0,116.0,2.8,11.8,124.0,120.0,96.98
2018,11,27,13,15,12.0,90.5,2.8,11.9,96.5,91.12,72.64
2018,11,27,13,30,8.0,65.0,2.8,12.0,69.0,64.2,49.72
2018,11,27,13,45,20.5,80.0,2.8,12.05,88.5,93.0,74.8
2018,11,27,14,0,33.0,95.0,2.8,12.1,108.0,118.63,96.98
2018,11,27,14,15,27.5,85.5,2.45,11.9,96.0,103.53,84.1
2018,11,27,14,30,22.0,76.0,2.1,11.7,84.0,88.82,71.53
2018,11,27,14,45,12.5,65.5,1.75,11.5,70.0,66.43,52.16
2018,11,27,15,0,3.0,55.0,1.4,11.3,56.0,50.47,38.22
2018,11,27,15,15,1.5,43.5,1.4,11.3,44.0,39.25,28.46
2018,11,27,15,30,0.0,32.0,1.4,11.3,32.0,28.18,18.76
2018,11,27,15,45,0.0,19.5,1.15,10.75,19.5,17.14,9.13
2018,11,27,16,0,0.0,7.0,0.9,10.2,7.0,6.14,0.0
2018,11,27,16,15,1.0,5.0,0.85,10.05,5.0,4.76,0.0
2018,11,27,16,30,2.0,3.0,0.8,9.9,3.0,3.33,0.0
2018,11,27,16,45,1.0,1.5,0.75,9.7,1.5,1.64,0.0
2018,11,27,17,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,28,6,45,2.0,0.5,0.55,8.95,0.5,0.0,0.0
2018,11,28,7,0,4.0,1.0,0.6,8.9,1.0,0.0,0.0
2018,11,28,7,15,6.5,10.0,0.65,9.2,10.5,11.06,0.0
2018,11,28,7,30,9.0,19.0,0.7,9.5,20.0,21.23,8.72
2018,11,28,7,45,16.0,31.0,0.8,9.8,33.5,37.32,25.46
2018,11,28,8,0,23.0,43.0,0.9,10.1,47.0,53.59,40.25
2018,11,28,8,15,37.0,57.0,0.95,10.45,65.0,76.62,60.69
2018,11,28,8,30,51.0,71.0,1.0,10.8,83.0,100.97,82.15
2018,11,28,8,45,47.0,81.0,1.1,11.15,93.5,110.67,90.61
2018,11,28,9,0,43.0,91.0,1.2,11.5,104.0,120.08,98.57
2018,11,28,9,15,137.5,110.5,1.15,11.8,159.5,220.98,185.12
2018,11,28,9,30,232.0,130.0,1.1,12.1,215.0,332.4,276.85
2018,11,28,9,45,257.5,135.0,1.05,12.4,237.0,365.76,302.72
2018,11,28,10,0,283.0,140.0,1.0,12.7,259.0,400.13,329.39
2018,11,28,10,15,249.0,164.0,1.0,13.0,273.0,409.55,334.58
2018,11,28,10,30,215.0,188.0,1.0,13.3,287.0,400.0,325.41
2018,11,28,10,45,261.0,181.0,1.0,13.6,305.5,452.04,366.06
2018,11,28,11,0,307.0,174.0,1.0,13.9,324.0,488.57,394.07
2018,11,28,11,15,330.5,176.5,1.05,14.15,341.0,516.85,415.29
2018,11,28,11,30,354.0,179.0,1.1,14.4,358.0,544.37,435.87
2018,11,28,11,45,326.0,154.0,1.2,14.65,319.5,509.42,409.3
2018,11,28,12,0,298.0,129.0,1.3,14.9,281.0,452.72,366.8
2018,11,28,12,15,586.0,102.0,1.45,14.95,398.0,692.55,550.63
2018,11,28,12,30,874.0,75.0,1.6,15.0,515.0,902.21,698.23
2018,11,28,12,45,864.0,76.0,1.8,15.1,502.0,893.75,692.48
2018,11,28,13,0,854.0,77.0,2.0,15.2,489.0,872.96,680.62
2018,11,28,13,15,842.0,75.5,2.2,15.1,468.5,844.18,663.43
2018,11,28,13,30,830.0,74.0,2.4,15.0,448.0,812.67,643.89
2018,11,28,13,45,812.5,73.0,2.55,14.9,421.5,774.76,618.88
2018,11,28,14,0,795.0,72.0,2.7,14.8,395.0,734.85,591.87
2018,11,28,14,15,772.0,70.0,2.7,14.55,363.0,687.84,558.47
2018,11,28,14,30,749.0,68.0,2.7,14.3,331.0,639.78,523.62
2018,11,28,14,45,626.0,75.5,2.7,14.05,279.0,539.03,445.35
2018,11,28,15,0,503.0,83.0,2.7,13.8,227.0,441.12,366.28
2018,11,28,15,15,385.0,79.0,2.7,13.8,179.5,339.26,281.91
2018,11,28,15,30,267.0,75.0,2.7,13.8,132.0,252.29,207.92
2018,11,28,15,45,223.0,61.5,2.5,13.05,102.0,191.2,155.28
2018,11,28,16,0,179.0,48.0,2.3,12.3,72.0,145.35,114.3
2018,11,28,16,15,118.0,33.0,2.45,12.0,46.5,95.49,67.56
2018,11,28,16,30,57.0,18.0,2.6,11.7,21.0,43.93,0.0
2018,11,28,16,45,28.5,9.0,2.75,11.4,10.5,15.93,0.0
2018,11,28,17,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,9.95,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.95,9.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,9.05,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.3,8.95,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,8.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,8.95,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,9.2,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.5,9.55,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,9.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.65,9.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,11.1,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,9.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,9.45,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,9.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,9.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
