Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,9.45,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,11,29,7,15,0.0,2.0,5.65,9.6,2.0,1.82,0.0
2018,11,29,7,30,0.0,4.0,5.8,9.7,4.0,3.5,0.0
2018,11,29,7,45,0.0,6.0,6.0,9.75,6.0,5.26,0.0
2018,11,29,8,0,0.0,8.0,6.2,9.8,8.0,7.02,0.35
2018,11,29,8,15,0.0,9.5,6.3,9.9,9.5,8.34,1.56
2018,11,29,8,30,0.0,11.0,6.4,10.0,11.0,9.66,2.75
2018,11,29,8,45,0.0,18.5,6.5,10.05,18.5,16.26,8.54
2018,11,29,9,0,0.0,26.0,6.6,10.1,26.0,22.88,14.31
2018,11,29,9,15,19.0,42.0,6.5,10.15,49.0,51.32,39.62
2018,11,29,9,30,38.0,58.0,6.4,10.2,72.0,89.93,73.61
2018,11,29,9,45,21.0,61.0,6.3,10.25,69.0,73.09,58.43
2018,11,29,10,0,4.0,64.0,6.2,10.3,66.0,59.76,46.2
2018,11,29,10,15,2.0,48.0,6.1,10.3,49.0,44.03,32.51
2018,11,29,10,30,0.0,32.0,6.0,10.3,32.0,28.22,18.74
2018,11,29,10,45,5.5,64.0,5.9,10.3,66.5,61.38,47.49
2018,11,29,11,0,11.0,96.0,5.8,10.3,101.0,95.75,77.02
2018,11,29,11,15,9.5,100.0,5.75,10.35,104.5,98.35,79.07
2018,11,29,11,30,8.0,104.0,5.7,10.4,108.0,100.92,81.12
2018,11,29,11,45,10.0,86.5,5.7,10.45,91.5,85.8,68.34
2018,11,29,12,0,12.0,69.0,5.7,10.5,75.0,75.82,59.95
2018,11,29,12,15,115.5,133.5,5.65,10.65,191.5,253.72,214.04
2018,11,29,12,30,219.0,198.0,5.6,10.8,308.0,443.73,372.17
2018,11,29,12,45,164.0,189.5,5.55,10.95,270.5,363.82,305.06
2018,11,29,13,0,109.0,181.0,5.5,11.1,233.0,302.64,253.1
2018,11,29,13,15,119.5,164.5,5.4,11.15,219.5,289.73,243.17
2018,11,29,13,30,130.0,148.0,5.3,11.2,206.0,276.16,232.57
2018,11,29,13,45,304.5,138.5,5.15,11.25,264.5,419.29,355.49
2018,11,29,14,0,479.0,129.0,5.0,11.3,323.0,552.67,466.14
2018,11,29,14,15,528.5,107.0,4.7,11.15,305.0,552.66,466.26
2018,11,29,14,30,578.0,85.0,4.4,11.0,287.0,542.23,458.18
2018,11,29,14,45,389.5,78.0,4.05,10.85,207.5,374.94,318.86
2018,11,29,15,0,201.0,71.0,3.7,10.7,128.0,216.21,183.41
2018,11,29,15,15,195.5,54.0,3.7,10.7,102.5,195.54,165.15
2018,11,29,15,30,190.0,37.0,3.7,10.7,77.0,160.29,133.8
2018,11,29,15,45,241.0,33.0,2.9,10.05,72.5,177.69,146.3
2018,11,29,16,0,292.0,29.0,2.1,9.4,68.0,182.59,145.72
2018,11,29,16,15,246.5,24.5,2.1,9.05,49.0,144.43,104.43
2018,11,29,16,30,201.0,20.0,2.1,8.7,30.0,98.53,0.0
2018,11,29,16,45,100.5,10.0,2.05,8.35,15.0,36.5,0.0
2018,11,29,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,7.45,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,7.25,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,7.15,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,7.2,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,4.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,30,6,45,4.5,0.5,1.3,3.4,0.5,0.0,0.0
2018,11,30,7,0,9.0,1.0,1.3,3.4,1.0,0.0,0.0
2018,11,30,7,15,9.0,10.0,1.5,4.15,10.5,11.78,0.0
2018,11,30,7,30,9.0,19.0,1.7,4.9,20.0,21.58,7.43
2018,11,30,7,45,5.0,34.0,1.85,5.7,34.5,34.43,23.26
2018,11,30,8,0,1.0,49.0,2.0,6.5,49.0,47.7,35.56
2018,11,30,8,15,6.5,65.0,2.2,6.95,66.5,66.46,52.33
2018,11,30,8,30,12.0,81.0,2.4,7.4,84.0,85.69,69.39
2018,11,30,8,45,119.0,97.5,2.55,7.85,133.0,185.93,157.69
2018,11,30,9,0,226.0,114.0,2.7,8.3,182.0,291.76,248.88
2018,11,30,9,15,362.0,112.5,2.7,8.7,236.5,406.64,345.79
2018,11,30,9,30,498.0,111.0,2.7,9.1,291.0,518.87,437.75
2018,11,30,9,45,625.0,96.5,2.7,9.5,342.5,624.17,520.9
2018,11,30,10,0,752.0,82.0,2.7,9.9,394.0,723.98,595.31
2018,11,30,10,15,757.0,86.5,2.7,10.25,416.0,755.33,616.46
2018,11,30,10,30,762.0,91.0,2.7,10.6,438.0,784.1,636.02
2018,11,30,10,45,790.5,88.5,2.7,10.95,460.5,822.42,662.48
2018,11,30,11,0,819.0,86.0,2.7,11.3,483.0,858.52,686.96
2018,11,30,11,15,856.5,79.5,2.7,11.5,502.5,895.13,712.01
2018,11,30,11,30,894.0,73.0,2.7,11.7,522.0,919.62,728.27
2018,11,30,11,45,893.5,73.5,2.7,11.9,524.0,924.34,730.63
2018,11,30,12,0,893.0,74.0,2.7,12.1,526.0,925.48,730.81
2018,11,30,12,15,894.5,72.5,2.75,12.15,522.0,922.26,728.94
2018,11,30,12,30,896.0,71.0,2.8,12.2,518.0,915.46,724.7
2018,11,30,12,45,895.5,69.0,2.8,12.3,506.5,902.62,715.8
2018,11,30,13,0,895.0,67.0,2.8,12.4,495.0,886.3,704.56
2018,11,30,13,15,886.5,66.0,2.75,12.35,476.0,860.96,686.93
2018,11,30,13,30,878.0,65.0,2.7,12.3,457.0,832.64,667.2
2018,11,30,13,45,865.0,63.0,2.6,12.3,430.5,796.53,641.24
2018,11,30,14,0,852.0,61.0,2.5,12.3,404.0,758.09,613.43
2018,11,30,14,15,832.5,59.0,2.4,12.15,372.0,719.38,585.49
2018,11,30,14,30,813.0,57.0,2.3,12.0,340.0,672.07,550.61
2018,11,30,14,45,784.0,54.5,2.2,11.85,303.0,616.59,508.79
2018,11,30,15,0,755.0,52.0,2.1,11.7,266.0,561.1,464.2
2018,11,30,15,15,711.0,48.5,2.1,11.7,226.0,495.93,410.33
2018,11,30,15,30,667.0,45.0,2.1,11.7,186.0,432.9,356.23
2018,11,30,15,45,596.0,40.0,1.55,10.35,145.0,357.5,290.57
2018,11,30,16,0,525.0,35.0,1.0,9.0,104.0,287.72,227.38
2018,11,30,16,15,393.5,27.5,1.05,8.4,68.0,204.48,147.37
2018,11,30,16,30,262.0,20.0,1.1,7.8,32.0,118.55,0.0
2018,11,30,16,45,131.0,10.0,1.15,7.2,16.0,44.96,0.0
2018,11,30,17,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,3.45,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,3.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.85,6.45,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.25,6.85,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.5,6.85,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.25,6.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,12,1,6,45,2.0,0.5,2.9,6.65,0.5,0.0,0.0
2018,12,1,7,0,4.0,1.0,2.7,6.6,1.0,0.0,0.0
2018,12,1,7,15,4.0,5.5,2.85,6.95,5.5,6.19,0.0
2018,12,1,7,30,4.0,10.0,3.0,7.3,10.0,10.36,0.0
2018,12,1,7,45,2.0,18.5,3.15,7.65,18.5,17.09,8.54
2018,12,1,8,0,0.0,27.0,3.3,8.0,27.0,23.78,14.79
2018,12,1,8,15,0.0,36.0,3.2,8.2,36.0,31.74,21.97
2018,12,1,8,30,0.0,45.0,3.1,8.4,45.0,39.71,29.08
2018,12,1,8,45,6.5,51.0,3.05,8.6,53.0,48.97,37.38
2018,12,1,9,0,13.0,57.0,3.0,8.8,61.0,62.17,49.08
2018,12,1,9,15,14.5,58.0,3.25,9.0,63.0,64.37,51.0
2018,12,1,9,30,16.0,59.0,3.5,9.2,65.0,66.79,53.09
2018,12,1,9,45,8.0,69.0,3.7,9.35,72.0,67.13,52.99
2018,12,1,10,0,0.0,79.0,3.9,9.5,79.0,70.11,55.12
2018,12,1,10,15,97.0,115.5,4.1,9.65,159.5,208.11,176.05
2018,12,1,10,30,194.0,152.0,4.3,9.8,240.0,352.86,298.59
2018,12,1,10,45,471.0,127.5,4.45,9.9,352.0,586.77,494.07
2018,12,1,11,0,748.0,103.0,4.6,10.0,464.0,820.54,675.27
2018,12,1,11,15,455.5,118.0,4.7,10.15,339.0,575.3,482.32
2018,12,1,11,30,163.0,133.0,4.8,10.3,214.0,312.05,262.9
2018,12,1,11,45,374.0,124.0,4.9,10.45,312.0,515.03,434.69
2018,12,1,12,0,585.0,115.0,5.0,10.6,410.0,708.22,588.55
2018,12,1,12,15,625.5,117.0,4.95,10.65,430.0,745.94,616.63
2018,12,1,12,30,666.0,119.0,4.9,10.7,450.0,780.58,642.99
2018,12,1,12,45,410.0,154.0,4.85,10.8,356.0,577.17,481.69
2018,12,1,13,0,154.0,189.0,4.8,10.9,262.0,352.77,294.86
2018,12,1,13,15,214.5,170.5,4.75,10.85,268.0,396.15,333.05
2018,12,1,13,30,275.0,152.0,4.7,10.8,274.0,419.22,353.92
2018,12,1,13,45,321.5,139.0,4.65,10.75,274.0,433.94,367.38
2018,12,1,14,0,368.0,126.0,4.6,10.7,274.0,461.96,391.13
2018,12,1,14,15,518.0,103.0,4.5,10.55,293.0,540.44,457.37
2018,12,1,14,30,668.0,80.0,4.4,10.4,312.0,600.86,507.36
2018,12,1,14,45,683.5,70.5,4.3,10.25,285.5,572.32,483.57
2018,12,1,15,0,699.0,61.0,4.2,10.1,259.0,536.44,453.41
2018,12,1,15,15,643.5,57.0,4.2,10.1,218.0,470.44,396.81
2018,12,1,15,30,588.0,53.0,4.2,10.1,177.0,403.88,338.3
2018,12,1,15,45,517.5,47.0,3.5,9.25,138.0,331.55,273.65
2018,12,1,16,0,447.0,41.0,2.8,8.4,99.0,265.09,212.42
2018,12,1,16,15,319.5,31.5,2.65,7.8,65.0,180.0,130.45
2018,12,1,16,30,192.0,22.0,2.5,7.2,31.0,96.75,0.0
2018,12,1,16,45,96.0,11.0,2.3,6.65,15.5,36.4,0.0
2018,12,1,17,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,3.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,3.05,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,2.75,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,2.25,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,1.9,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,1.7,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,1.6,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,1.55,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,12,2,6,45,14.0,1.5,0.5,1.45,1.0,0.0,0.0
2018,12,2,7,0,28.0,3.0,0.5,1.4,2.0,0.0,0.0
2018,12,2,7,15,188.0,13.0,0.55,1.65,23.5,67.34,0.0
2018,12,2,7,30,348.0,23.0,0.6,1.9,45.0,162.16,70.01
2018,12,2,7,45,463.0,30.0,0.6,2.15,83.0,239.08,186.05
2018,12,2,8,0,578.0,37.0,0.6,2.4,121.0,326.1,266.71
2018,12,2,8,15,643.5,41.0,0.55,2.85,162.5,395.49,328.64
2018,12,2,8,30,709.0,45.0,0.5,3.3,204.0,469.59,391.7
2018,12,2,8,45,750.0,48.0,0.4,3.75,244.0,532.04,442.22
2018,12,2,9,0,791.0,51.0,0.3,4.2,284.0,596.13,491.41
2018,12,2,9,15,815.5,53.5,0.35,4.75,320.0,649.37,530.8
2018,12,2,9,30,840.0,56.0,0.4,5.3,356.0,695.63,563.27
2018,12,2,9,45,856.0,59.0,0.45,5.85,387.0,741.09,594.47
2018,12,2,10,0,872.0,62.0,0.5,6.4,418.0,784.78,623.8
2018,12,2,10,15,884.5,62.5,0.65,6.8,442.5,820.19,649.04
2018,12,2,10,30,897.0,63.0,0.8,7.2,467.0,853.1,672.51
2018,12,2,10,45,905.0,63.5,0.95,7.6,484.5,879.35,691.25
2018,12,2,11,0,913.0,64.0,1.1,8.0,502.0,902.48,707.87
2018,12,2,11,15,918.0,64.5,1.2,8.35,513.0,919.63,719.67
2018,12,2,11,30,923.0,65.0,1.3,8.7,524.0,933.29,729.22
2018,12,2,11,45,925.0,65.0,1.35,9.0,527.0,939.96,733.43
2018,12,2,12,0,927.0,65.0,1.4,9.3,530.0,942.95,735.35
2018,12,2,12,15,926.0,64.5,1.5,9.45,525.5,938.84,733.72
2018,12,2,12,30,925.0,64.0,1.6,9.6,521.0,931.05,729.72
2018,12,2,12,45,921.5,62.5,1.7,9.8,509.0,916.05,720.63
2018,12,2,13,0,918.0,61.0,1.8,10.0,497.0,897.55,709.14
2018,12,2,13,15,909.0,60.5,1.75,9.9,478.0,872.23,691.83
2018,12,2,13,30,900.0,60.0,1.7,9.8,459.0,843.88,672.4
2018,12,2,13,45,886.0,59.5,1.65,9.7,433.0,808.61,647.93
2018,12,2,14,0,872.0,59.0,1.6,9.6,407.0,770.98,621.59
2018,12,2,14,15,852.5,56.5,1.45,9.25,374.5,724.45,587.88
2018,12,2,14,30,833.0,54.0,1.3,8.9,342.0,676.5,552.66
2018,12,2,14,45,708.5,63.0,1.1,8.55,289.0,576.34,475.94
2018,12,2,15,0,584.0,72.0,0.9,8.2,236.0,481.23,399.28
2018,12,2,15,15,587.0,60.5,0.9,8.2,204.0,441.84,366.88
2018,12,2,15,30,590.0,49.0,0.9,8.2,172.0,400.58,330.7
2018,12,2,15,45,557.0,42.0,0.9,7.4,137.5,345.61,282.28
2018,12,2,16,0,524.0,35.0,0.9,6.6,103.0,288.14,229.38
2018,12,2,16,15,371.5,27.0,0.9,6.2,66.0,196.44,141.64
2018,12,2,16,30,219.0,19.0,0.9,5.8,29.0,103.93,0.0
2018,12,2,16,45,109.5,9.5,0.95,5.4,14.5,38.87,0.0
2018,12,2,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,3.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,1.6,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,-0.1,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,12,3,6,45,13.5,1.5,1.25,-1.3,1.0,0.0,0.0
2018,12,3,7,0,27.0,3.0,1.2,-1.3,2.0,0.0,0.0
2018,12,3,7,15,52.0,11.0,1.35,-0.5,13.0,25.28,0.0
2018,12,3,7,30,77.0,19.0,1.5,0.3,24.0,54.35,16.34
2018,12,3,7,45,112.0,33.5,1.65,1.1,46.5,95.21,73.08
2018,12,3,8,0,147.0,48.0,1.8,1.9,69.0,133.83,110.28
2018,12,3,8,15,107.5,66.5,1.85,2.55,84.5,134.69,113.14
2018,12,3,8,30,68.0,85.0,1.9,3.2,100.0,130.23,109.98
2018,12,3,8,45,108.0,101.0,1.95,3.8,130.0,184.51,158.11
2018,12,3,9,0,148.0,117.0,2.0,4.4,160.0,233.26,200.68
2018,12,3,9,15,213.5,126.5,1.95,5.2,197.5,306.74,263.42
2018,12,3,9,30,279.0,136.0,1.9,6.0,235.0,373.52,318.98
2018,12,3,9,45,552.0,102.0,1.9,6.75,319.0,571.52,481.9
2018,12,3,10,0,825.0,68.0,1.9,7.5,403.0,761.13,624.12
2018,12,3,10,15,856.0,66.0,1.95,7.75,432.0,807.74,655.59
2018,12,3,10,30,887.0,64.0,2.0,8.0,461.0,844.62,681.05
2018,12,3,10,45,849.5,74.5,2.1,8.25,466.5,852.79,686.13
2018,12,3,11,0,812.0,85.0,2.2,8.5,472.0,847.69,681.97
2018,12,3,11,15,703.0,114.0,2.25,8.6,454.5,802.06,648.28
2018,12,3,11,30,594.0,143.0,2.3,8.7,437.0,743.49,605.06
2018,12,3,11,45,562.0,151.5,2.35,8.85,431.0,720.76,588.35
2018,12,3,12,0,530.0,160.0,2.4,9.0,425.0,702.67,574.67
2018,12,3,12,15,664.5,125.0,2.4,9.05,454.5,790.09,640.46
2018,12,3,12,30,799.0,90.0,2.4,9.1,484.0,858.82,690.19
2018,12,3,12,45,654.5,121.5,2.4,9.2,439.0,764.81,620.52
2018,12,3,13,0,510.0,153.0,2.4,9.3,394.0,657.4,539.95
2018,12,3,13,15,656.5,116.5,2.4,9.3,414.0,737.7,603.04
2018,12,3,13,30,803.0,80.0,2.4,9.3,434.0,796.03,646.66
2018,12,3,13,45,653.5,101.5,2.35,9.35,379.0,684.14,562.41
2018,12,3,14,0,504.0,123.0,2.3,9.4,324.0,565.26,470.65
2018,12,3,14,15,384.0,127.5,2.15,9.2,273.5,463.33,388.7
2018,12,3,14,30,264.0,132.0,2.0,9.0,223.0,354.77,299.33
2018,12,3,14,45,154.5,104.5,1.9,8.75,156.5,223.78,189.58
2018,12,3,15,0,45.0,77.0,1.8,8.5,90.0,105.29,86.86
2018,12,3,15,15,38.0,58.0,1.8,8.5,67.5,78.56,63.58
2018,12,3,15,30,31.0,39.0,1.8,8.5,45.0,52.85,40.81
2018,12,3,15,45,15.5,28.5,1.7,7.4,31.5,33.21,23.31
2018,12,3,16,0,0.0,18.0,1.6,6.3,18.0,15.83,7.91
2018,12,3,16,15,16.5,13.5,1.6,5.9,14.0,21.36,11.07
2018,12,3,16,30,33.0,9.0,1.6,5.5,10.0,23.24,0.0
2018,12,3,16,45,16.5,4.5,1.6,5.1,5.0,8.67,0.0
2018,12,3,17,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,3.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,3.65,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,3.55,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,3.45,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,3.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,2.85,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,2.75,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,2.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,2.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.55,2.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.0,2.9,3.05,4.0,3.64,0.0
2018,12,4,7,30,0.0,8.0,3.0,3.3,8.0,7.02,0.0
2018,12,4,7,45,0.0,13.0,3.15,3.55,13.0,11.42,3.81
2018,12,4,8,0,0.0,18.0,3.3,3.8,18.0,15.82,8.1
2018,12,4,8,15,0.0,23.0,3.3,4.3,23.0,20.23,12.17
2018,12,4,8,30,0.0,28.0,3.3,4.8,28.0,24.65,16.19
2018,12,4,8,45,0.0,38.0,3.35,5.3,38.0,33.49,24.05
2018,12,4,9,0,0.0,48.0,3.4,5.8,48.0,42.35,31.85
2018,12,4,9,15,2.0,75.5,3.45,6.5,76.0,69.51,55.62
2018,12,4,9,30,4.0,103.0,3.5,7.2,104.0,99.14,81.18
2018,12,4,9,45,9.0,110.0,3.6,7.9,113.5,109.49,89.93
2018,12,4,10,0,14.0,117.0,3.7,8.6,123.0,120.28,98.99
2018,12,4,10,15,7.0,100.0,3.6,9.05,103.0,96.58,78.14
2018,12,4,10,30,0.0,83.0,3.5,9.5,83.0,73.68,58.02
2018,12,4,10,45,0.0,88.0,3.45,9.9,88.0,78.39,61.9
2018,12,4,11,0,0.0,93.0,3.4,10.3,93.0,83.14,65.78
2018,12,4,11,15,0.0,95.5,3.25,10.55,95.5,85.49,67.65
2018,12,4,11,30,0.0,98.0,3.1,10.8,98.0,87.86,69.55
2018,12,4,11,45,1.0,109.0,2.95,11.0,109.5,99.6,79.45
2018,12,4,12,0,2.0,120.0,2.8,11.2,121.0,111.57,89.49
2018,12,4,12,15,4.5,143.5,2.6,11.25,145.5,138.24,111.92
2018,12,4,12,30,7.0,167.0,2.4,11.3,170.0,166.02,135.09
2018,12,4,12,45,5.5,162.0,2.15,11.35,164.5,159.5,129.55
2018,12,4,13,0,4.0,157.0,1.9,11.4,159.0,153.16,124.25
2018,12,4,13,15,2.5,149.5,1.75,11.2,150.5,144.25,116.96
2018,12,4,13,30,1.0,142.0,1.6,11.0,142.0,135.54,109.84
2018,12,4,13,45,0.5,128.0,1.4,10.85,128.0,120.77,97.62
2018,12,4,14,0,0.0,114.0,1.2,10.7,114.0,106.22,85.53
2018,12,4,14,15,0.0,101.5,1.3,10.25,101.5,93.83,75.33
2018,12,4,14,30,0.0,89.0,1.4,9.8,89.0,81.57,65.1
2018,12,4,14,45,0.0,79.5,1.5,9.3,79.5,72.55,57.55
2018,12,4,15,0,0.0,70.0,1.6,8.8,70.0,63.61,49.94
2018,12,4,15,15,0.0,58.5,1.6,8.8,58.5,52.62,40.33
2018,12,4,15,30,0.0,47.0,1.6,8.8,47.0,41.67,30.65
2018,12,4,15,45,0.0,37.0,1.5,7.85,37.0,32.64,22.65
2018,12,4,16,0,0.0,27.0,1.4,6.9,27.0,23.79,14.68
2018,12,4,16,15,8.5,18.0,1.45,6.5,18.5,19.44,9.55
2018,12,4,16,30,17.0,9.0,1.5,6.1,10.0,15.24,0.0
2018,12,4,16,45,8.5,4.5,1.5,5.75,5.0,6.46,0.0
2018,12,4,17,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,5.1,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,4.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,4.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,4.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,4.75,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.65,4.7,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,5,7,15,73.5,8.0,2.65,4.85,12.0,28.61,0.0
2018,12,5,7,30,147.0,16.0,2.7,5.0,24.0,81.8,9.3
2018,12,5,7,45,240.5,19.5,2.75,5.1,46.5,139.41,105.21
2018,12,5,8,0,334.0,23.0,2.8,5.2,69.0,196.12,160.69
2018,12,5,8,15,167.0,18.5,2.85,5.4,41.5,121.04,100.7
2018,12,5,8,30,0.0,14.0,2.9,5.6,14.0,12.3,5.2
2018,12,5,8,45,0.0,18.5,2.9,5.8,18.5,16.26,8.77
2018,12,5,9,0,0.0,23.0,2.9,6.0,23.0,20.23,12.3
2018,12,5,9,15,0.0,55.5,2.85,6.35,55.5,49.0,37.63
2018,12,5,9,30,0.0,88.0,2.8,6.7,88.0,80.36,64.9
2018,12,5,9,45,76.0,124.0,2.75,7.1,154.5,185.51,157.62
2018,12,5,10,0,152.0,160.0,2.7,7.5,221.0,305.26,259.49
2018,12,5,10,15,124.0,163.0,2.7,7.9,214.5,289.05,244.21
2018,12,5,10,30,96.0,166.0,2.7,8.3,208.0,271.21,228.02
2018,12,5,10,45,49.0,151.5,2.7,8.7,173.0,198.6,165.63
2018,12,5,11,0,2.0,137.0,2.7,9.1,138.0,129.81,105.66
2018,12,5,11,15,11.5,152.5,2.65,9.45,158.0,154.56,126.8
2018,12,5,11,30,21.0,168.0,2.6,9.8,178.0,179.86,148.05
2018,12,5,11,45,69.5,194.0,2.55,10.15,228.5,269.33,223.47
2018,12,5,12,0,118.0,220.0,2.5,10.5,279.0,363.95,300.78
2018,12,5,12,15,101.0,212.5,2.4,10.65,262.5,321.51,265.61
2018,12,5,12,30,84.0,205.0,2.3,10.8,246.0,296.33,244.68
2018,12,5,12,45,109.0,198.5,2.2,11.0,250.5,326.86,270.12
2018,12,5,13,0,134.0,192.0,2.1,11.2,255.0,339.63,280.99
2018,12,5,13,15,91.0,179.5,2.05,11.15,221.5,269.26,222.96
2018,12,5,13,30,48.0,167.0,2.0,11.1,188.0,216.81,178.92
2018,12,5,13,45,49.0,158.5,1.95,11.05,179.0,207.34,171.52
2018,12,5,14,0,50.0,150.0,1.9,11.0,170.0,197.89,163.96
2018,12,5,14,15,45.5,132.0,1.8,10.8,149.0,172.33,142.8
2018,12,5,14,30,41.0,114.0,1.7,10.6,128.0,147.21,121.82
2018,12,5,14,45,102.5,104.0,1.6,10.35,134.0,188.32,158.16
2018,12,5,15,0,164.0,94.0,1.5,10.1,140.0,223.87,188.62
2018,12,5,15,15,203.5,84.5,1.5,10.1,132.5,229.25,192.53
2018,12,5,15,30,243.0,75.0,1.5,10.1,125.0,230.89,192.3
2018,12,5,15,45,207.5,60.5,1.3,9.15,96.5,184.62,151.32
2018,12,5,16,0,172.0,46.0,1.1,8.2,68.0,141.74,112.49
2018,12,5,16,15,121.5,31.5,1.15,7.75,44.0,96.69,67.96
2018,12,5,16,30,71.0,17.0,1.2,7.3,20.0,47.74,0.0
2018,12,5,16,45,35.5,8.5,1.2,6.85,10.0,17.66,0.0
2018,12,5,17,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.15,3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,6,7,15,127.5,10.5,1.85,2.8,17.0,46.35,0.0
2018,12,6,7,30,255.0,21.0,2.2,3.3,34.0,122.61,0.04
2018,12,6,7,45,379.5,28.5,2.55,3.8,69.0,206.26,155.98
2018,12,6,8,0,504.0,36.0,2.9,4.3,104.0,291.79,239.18
2018,12,6,8,15,574.0,41.0,2.85,4.75,143.5,355.42,298.85
2018,12,6,8,30,644.0,46.0,2.8,5.2,183.0,429.41,365.0
2018,12,6,8,45,689.0,49.5,2.8,5.65,222.0,491.74,419.47
2018,12,6,9,0,734.0,53.0,2.8,6.1,261.0,556.2,473.71
2018,12,6,9,15,764.0,55.5,2.8,6.75,297.0,610.88,517.38
2018,12,6,9,30,794.0,58.0,2.8,7.4,333.0,665.6,558.36
2018,12,6,9,45,815.5,59.0,2.75,8.0,363.5,711.57,591.33
2018,12,6,10,0,837.0,60.0,2.7,8.6,394.0,748.92,617.0
2018,12,6,10,15,850.5,62.0,2.6,9.05,419.0,786.31,642.25
2018,12,6,10,30,864.0,64.0,2.5,9.5,444.0,821.4,665.29
2018,12,6,10,45,872.0,65.0,2.45,10.0,462.0,847.86,681.92
2018,12,6,11,0,880.0,66.0,2.4,10.5,480.0,871.36,696.33
2018,12,6,11,15,885.5,66.5,2.35,10.75,491.0,888.81,707.0
2018,12,6,11,30,891.0,67.0,2.3,11.0,502.0,902.95,715.38
2018,12,6,11,45,893.0,67.5,2.25,11.3,506.0,910.48,719.05
2018,12,6,12,0,895.0,68.0,2.2,11.6,510.0,914.47,720.43
2018,12,6,12,15,893.5,67.5,2.2,11.75,506.0,910.4,717.21
2018,12,6,12,30,892.0,67.0,2.2,11.9,502.0,902.79,711.75
2018,12,6,12,45,887.0,66.5,2.25,12.05,490.5,888.58,702.28
2018,12,6,13,0,882.0,66.0,2.3,12.2,479.0,871.04,690.57
2018,12,6,13,15,873.5,65.0,2.3,12.2,460.5,846.6,673.91
2018,12,6,13,30,865.0,64.0,2.3,12.2,442.0,819.24,655.16
2018,12,6,13,45,851.5,62.5,2.3,12.25,417.0,784.38,630.73
2018,12,6,14,0,838.0,61.0,2.3,12.3,392.0,754.45,609.79
2018,12,6,14,15,818.5,58.5,2.2,12.15,360.5,708.98,576.66
2018,12,6,14,30,799.0,56.0,2.1,12.0,329.0,662.12,542.09
2018,12,6,14,45,770.0,54.0,2.0,11.8,293.5,608.38,501.63
2018,12,6,15,0,741.0,52.0,1.9,11.6,258.0,554.59,458.46
2018,12,6,15,15,697.5,48.0,1.9,11.6,218.5,490.12,405.23
2018,12,6,15,30,654.0,44.0,1.9,11.6,179.0,427.75,351.76
2018,12,6,15,45,585.0,39.0,1.45,10.2,139.5,354.15,287.83
2018,12,6,16,0,516.0,34.0,1.0,8.8,100.0,285.9,226.0
2018,12,6,16,15,383.5,26.5,1.05,8.35,65.0,202.44,144.02
2018,12,6,16,30,251.0,19.0,1.1,7.9,30.0,115.48,0.0
2018,12,6,16,45,125.5,9.5,1.1,7.5,15.0,43.9,0.0
2018,12,6,17,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,4.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,4.2,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,4.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,4.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,4.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.75,3.1,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,12,7,7,15,56.5,9.0,0.85,2.6,12.0,24.4,0.0
2018,12,7,7,30,113.0,18.0,0.8,3.0,24.0,69.51,0.0
2018,12,7,7,45,176.0,31.5,0.75,3.35,50.5,127.62,94.64
2018,12,7,8,0,239.0,45.0,0.7,3.7,77.0,180.77,147.12
2018,12,7,8,15,277.0,58.0,0.75,4.05,107.0,227.49,190.26
2018,12,7,8,30,315.0,71.0,0.8,4.4,137.0,277.77,235.22
2018,12,7,8,45,424.0,73.5,0.85,4.8,181.5,360.26,306.17
2018,12,7,9,0,533.0,76.0,0.9,5.2,226.0,457.52,386.7
2018,12,7,9,15,465.5,96.5,0.85,5.5,240.0,453.84,382.39
2018,12,7,9,30,398.0,117.0,0.8,5.8,254.0,448.65,376.82
2018,12,7,9,45,425.0,124.5,0.75,6.15,282.5,492.78,411.24
2018,12,7,10,0,452.0,132.0,0.7,6.5,311.0,537.34,444.54
2018,12,7,10,15,449.5,141.5,0.75,7.05,329.0,560.3,460.7
2018,12,7,10,30,447.0,151.0,0.8,7.6,347.0,581.47,475.49
2018,12,7,10,45,615.0,120.0,0.8,8.2,401.5,706.65,568.73
2018,12,7,11,0,783.0,89.0,0.8,8.8,456.0,822.86,648.34
2018,12,7,11,15,843.5,77.5,0.8,9.45,481.0,873.63,679.83
2018,12,7,11,30,904.0,66.0,0.8,10.1,506.0,912.48,703.6
2018,12,7,11,45,906.0,66.5,0.75,10.8,510.0,920.18,705.16
2018,12,7,12,0,908.0,67.0,0.7,11.5,514.0,924.3,704.9
2018,12,7,12,15,907.0,66.5,0.75,11.9,510.0,920.75,702.56
2018,12,7,12,30,906.0,66.0,0.8,12.3,506.0,913.63,698.07
2018,12,7,12,45,902.0,65.0,0.85,12.7,494.5,899.6,689.09
2018,12,7,13,0,898.0,64.0,0.9,13.1,483.0,882.17,677.95
2018,12,7,13,15,889.0,63.0,0.95,13.1,464.5,857.13,662.62
2018,12,7,13,30,880.0,62.0,1.0,13.1,446.0,829.12,645.2
2018,12,7,13,45,866.5,61.0,1.05,13.15,421.0,794.65,622.95
2018,12,7,14,0,853.0,60.0,1.1,13.2,396.0,757.87,598.74
2018,12,7,14,15,832.5,58.0,1.05,12.95,364.5,719.15,572.11
2018,12,7,14,30,812.0,56.0,1.0,12.7,333.0,671.82,538.71
2018,12,7,14,45,782.0,54.0,0.95,12.5,297.0,616.98,498.92
2018,12,7,15,0,752.0,52.0,0.9,12.3,261.0,562.12,456.45
2018,12,7,15,15,708.5,48.5,0.9,12.3,221.5,497.81,404.86
2018,12,7,15,30,665.0,45.0,0.9,12.3,182.0,435.48,352.8
2018,12,7,15,45,583.0,40.5,0.9,10.95,141.0,355.3,286.15
2018,12,7,16,0,501.0,36.0,0.9,9.6,100.0,287.0,226.0
2018,12,7,16,15,355.5,27.5,0.9,9.2,64.0,193.02,136.7
2018,12,7,16,30,210.0,19.0,0.9,8.8,28.0,102.07,0.0
2018,12,7,16,45,105.0,9.5,0.95,8.4,14.0,38.28,0.0
2018,12,7,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,5.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,4.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,3.05,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,2.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.15,1.7,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,1.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,8,7,15,132.0,10.0,1.05,1.95,16.0,46.76,0.0
2018,12,8,7,30,264.0,20.0,1.0,2.5,32.0,122.37,0.0
2018,12,8,7,45,392.0,28.0,1.0,3.0,67.5,209.21,154.09
2018,12,8,8,0,520.0,36.0,1.0,3.5,103.0,291.57,236.29
2018,12,8,8,15,590.5,41.0,1.1,4.0,143.0,361.24,300.3
2018,12,8,8,30,661.0,46.0,1.2,4.5,183.0,436.17,366.34
2018,12,8,8,45,705.5,49.5,1.35,5.05,222.5,498.94,420.6
2018,12,8,9,0,750.0,53.0,1.5,5.6,262.0,563.74,474.63
2018,12,8,9,15,780.5,55.5,1.65,6.3,298.5,619.42,519.07
2018,12,8,9,30,811.0,58.0,1.8,7.0,335.0,675.12,560.83
2018,12,8,9,45,833.0,59.5,1.9,7.7,366.5,722.78,595.12
2018,12,8,10,0,855.0,61.0,2.0,8.4,398.0,761.87,622.38
2018,12,8,10,15,855.5,65.0,2.1,8.9,420.0,799.56,648.72
2018,12,8,10,30,856.0,69.0,2.2,9.4,442.0,826.96,667.24
2018,12,8,10,45,865.5,70.5,2.3,9.9,461.0,855.68,686.73
2018,12,8,11,0,875.0,72.0,2.4,10.4,480.0,872.83,697.77
2018,12,8,11,15,893.5,69.5,2.4,10.65,494.5,898.03,714.51
2018,12,8,11,30,912.0,67.0,2.4,10.9,509.0,920.18,728.97
2018,12,8,11,45,913.0,67.0,2.4,11.15,512.5,926.44,732.26
2018,12,8,12,0,914.0,67.0,2.4,11.4,516.0,929.1,733.33
2018,12,8,12,15,891.5,72.0,2.35,11.5,507.0,913.42,721.52
2018,12,8,12,30,869.0,77.0,2.3,11.6,498.0,903.33,714.03
2018,12,8,12,45,854.5,78.5,2.25,11.65,484.5,883.48,699.81
2018,12,8,13,0,840.0,80.0,2.2,11.7,471.0,860.53,683.56
2018,12,8,13,15,831.0,78.0,2.15,11.65,452.5,835.03,665.8
2018,12,8,13,30,822.0,76.0,2.1,11.6,434.0,806.69,645.98
2018,12,8,13,45,830.5,70.5,2.1,11.6,414.5,785.53,631.69
2018,12,8,14,0,839.0,65.0,2.1,11.6,395.0,760.88,614.67
2018,12,8,14,15,818.0,63.5,1.9,11.35,364.0,715.67,581.19
2018,12,8,14,30,797.0,62.0,1.7,11.1,333.0,669.09,546.39
2018,12,8,14,45,766.5,59.0,1.45,10.85,296.5,613.17,503.45
2018,12,8,15,0,736.0,56.0,1.2,10.6,260.0,557.3,457.89
2018,12,8,15,15,690.5,52.0,1.2,10.6,220.5,491.81,404.6
2018,12,8,15,30,645.0,48.0,1.2,10.6,181.0,428.45,351.02
2018,12,8,15,45,571.5,42.0,1.1,9.25,140.5,351.71,285.9
2018,12,8,16,0,498.0,36.0,1.0,7.9,100.0,286.32,227.21
2018,12,8,16,15,364.0,28.0,1.05,7.45,65.0,197.35,140.94
2018,12,8,16,30,230.0,20.0,1.1,7.0,30.0,109.83,0.0
2018,12,8,16,45,115.0,10.0,1.15,6.55,15.0,41.72,0.0
2018,12,8,17,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,2.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,2.75,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,2.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,3.5,0.8,2.5,3.5,3.18,0.0
2018,12,9,7,30,0.0,7.0,0.8,2.7,7.0,6.14,0.0
2018,12,9,7,45,0.0,15.0,0.75,2.85,15.0,13.19,4.79
2018,12,9,8,0,0.0,23.0,0.7,3.0,23.0,20.25,11.91
2018,12,9,8,15,0.0,31.0,0.9,3.35,31.0,27.32,18.45
2018,12,9,8,30,0.0,39.0,1.1,3.7,39.0,34.39,24.9
2018,12,9,8,45,0.0,47.0,1.25,4.0,47.0,41.48,31.28
2018,12,9,9,0,0.0,55.0,1.4,4.3,55.0,48.57,37.58
2018,12,9,9,15,27.0,87.5,1.45,4.65,96.5,106.22,88.9
2018,12,9,9,30,54.0,120.0,1.5,5.0,138.0,164.5,139.74
2018,12,9,9,45,32.5,112.0,1.5,5.3,123.0,138.49,116.4
2018,12,9,10,0,11.0,104.0,1.5,5.6,108.0,104.49,86.18
2018,12,9,10,15,6.0,85.5,1.55,5.8,87.5,81.36,65.88
2018,12,9,10,30,1.0,67.0,1.6,6.0,67.0,60.06,47.08
2018,12,9,10,45,1.0,80.5,1.65,6.25,80.5,72.1,57.43
2018,12,9,11,0,1.0,94.0,1.7,6.5,94.0,85.12,68.54
2018,12,9,11,15,0.5,84.5,1.8,6.5,84.5,75.33,60.0
2018,12,9,11,30,0.0,75.0,1.9,6.5,75.0,66.35,52.19
2018,12,9,11,45,0.0,69.5,2.05,6.55,69.5,61.46,47.94
2018,12,9,12,0,0.0,64.0,2.2,6.6,64.0,56.58,43.7
2018,12,9,12,15,2.0,92.0,2.2,6.55,93.0,83.87,67.4
2018,12,9,12,30,4.0,120.0,2.2,6.5,122.0,113.69,93.09
2018,12,9,12,45,6.0,136.0,2.2,6.45,139.0,132.31,109.08
2018,12,9,13,0,8.0,152.0,2.2,6.4,156.0,151.63,125.67
2018,12,9,13,15,4.0,124.0,2.15,6.35,126.0,118.51,97.36
2018,12,9,13,30,0.0,96.0,2.1,6.3,96.0,86.66,69.98
2018,12,9,13,45,10.5,100.5,2.05,6.2,104.5,100.16,82.27
2018,12,9,14,0,21.0,105.0,2.0,6.1,113.0,121.2,100.95
2018,12,9,14,15,72.5,119.5,1.9,5.95,144.5,177.7,151.21
2018,12,9,14,30,124.0,134.0,1.8,5.8,176.0,245.23,209.57
2018,12,9,14,45,77.0,105.5,1.65,5.65,130.5,173.58,147.39
2018,12,9,15,0,30.0,77.0,1.5,5.5,85.0,96.23,79.66
2018,12,9,15,15,30.0,70.5,1.5,5.5,77.5,89.13,73.35
